ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 00:00,2,0.000,ALERT,213.51,302.07,60.007,1489636803,"201051344000645","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,643572.6,643572.6,29943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636805,1737710.00
03/16/2017 00:00,2,0.000,ALERT,212.16,299.67,59.975,1489636803,"274151322000085","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,869878.4,869878.4,29956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636807,1737711.00
03/16/2017 00:00,2,0.000,ALERT,213.51,301.77,59.981,1489636803,"201051344000633","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,630085.9,630085.9,30480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636809,1737712.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.981,1489636803,"201051344000469","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,632725.3,632725.3,30442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636811,1737713.00
03/16/2017 00:00,2,0.000,ALERT,211.70,299.67,59.991,1489636803,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,626996.3,626996.3,30345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636812,1737714.00
03/16/2017 00:00,2,0.000,ALERT,212.16,300.57,59.981,1489636803,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,900182.6,900182.6,29727,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636814,1737715.00
03/16/2017 00:00,2,0.000,ALERT,212.38,300.27,59.991,1489636803,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,637362.9,637362.9,30504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636816,1737716.00
03/16/2017 00:00,2,0.000,ALERT,212.16,300.27,59.970,1489636803,"201051344001230","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,631234.7,631234.7,30218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636818,1737717.00
03/16/2017 00:00,2,0.000,ALERT,212.83,301.17,59.991,1489636803,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,621361.3,621361.3,30418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636819,1737718.00
03/16/2017 00:00,2,0.000,ALERT,211.93,300.27,59.975,1489636803,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,639277.9,639277.9,30305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636821,1737719.00
03/16/2017 00:00,2,0.000,ALERT,212.16,299.07,59.949,1489636803,"274151322000094","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,734883.1,734883.1,30984,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636823,1737720.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.98,59.986,1489636803,"201051344000579","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,650199.1,650199.1,30272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636825,1737721.00
03/16/2017 00:00,2,0.000,ALERT,212.16,300.87,59.975,1489636803,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,633145.7,633145.7,30429,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636827,1737722.00
03/16/2017 00:00,2,0.000,ALERT,212.38,300.27,60.012,1489636803,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,636082.7,636082.7,30393,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636828,1737723.00
03/16/2017 00:00,2,0.000,ALERT,212.61,299.97,59.986,1489636803,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,609861.2,609861.2,30698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636830,1737724.00
03/16/2017 00:00,2,0.000,ALERT,212.38,300.57,59.981,1489636803,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,891167.8,891167.8,29782,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636832,1737725.00
03/16/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1489636803,"274151322000076","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,949458.6,949458.6,29889,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636834,1737726.00
03/16/2017 00:00,2,0.000,ALERT,213.06,303.28,59.981,1489636803,"201051344000868","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,631388.8,631388.8,30474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636836,1737727.00
03/16/2017 00:00,2,0.000,ALERT,212.38,300.87,59.981,1489636803,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,940460.9,940460.9,30007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636837,1737728.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.37,59.975,1489636803,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,584600.0,584600.0,30507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636839,1737729.00
03/16/2017 00:00,2,0.000,ALERT,212.16,299.37,59.981,1489636803,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,634989.3,634989.3,30593,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636841,1737730.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.68,59.965,1489636803,"201051344000458","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,643539.3,643539.3,30099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636843,1737731.00
03/16/2017 00:00,2,0.000,ALERT,213.74,302.98,59.959,1489636803,"201051344000853","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,643763.4,643763.4,29942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636845,1737732.00
03/16/2017 00:00,2,0.000,ALERT,212.61,300.27,59.970,1489636803,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,636323.6,636323.6,30276,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636847,1737733.00
03/16/2017 00:00,2,0.000,ALERT,212.38,299.67,59.959,1489636803,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,632819.7,632819.7,30272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636848,1737734.00
03/16/2017 00:00,2,0.000,ALERT,212.83,300.57,59.970,1489636803,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,640769.2,640769.2,30113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636850,1737735.00
03/16/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1489636803,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,629327.4,629327.4,30476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636852,1737736.00
03/16/2017 00:00,2,0.000,ALERT,211.93,299.67,59.959,1489636803,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,853663.6,853663.6,29999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636854,1737737.00
03/16/2017 00:00,2,0.000,ALERT,212.83,299.07,59.965,1489636803,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,735152.6,735152.6,30913,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636856,1737738.00
03/16/2017 00:00,2,0.000,ALERT,212.16,300.27,59.907,1489636803,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,625247.4,625247.4,30494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636857,1737739.00
03/16/2017 00:00,2,0.000,ALERT,212.61,302.68,59.965,1489636803,"201051344000594","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,645269.7,645269.7,30347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636859,1737740.00
03/16/2017 00:00,2,0.000,ALERT,212.61,299.97,59.949,1489636803,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,633745.9,633745.9,30543,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636861,1737741.00
03/16/2017 00:00,2,0.000,ALERT,212.16,299.97,59.954,1489636803,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,872200.9,872200.9,29900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636863,1737742.00
03/16/2017 00:00,2,0.000,ALERT,213.29,302.07,59.949,1489636803,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,630573.2,630573.2,30505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636864,1737743.00
03/16/2017 00:00,2,0.000,ALERT,212.38,300.27,59.965,1489636803,"201051344001093","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,632468.7,632468.7,30366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489636866,1737744.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.68,59.954,1489636803,"201051344000900","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,651580.0,651580.0,29853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636868,1737745.00
03/16/2017 00:00,2,0.000,ALERT,213.06,301.47,59.944,1489636803,"201051344000648","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,641252.2,641252.2,29922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636870,1737746.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.98,59.928,1489636803,"201051344000569","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,653582.4,653582.4,29837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636872,1737747.00
03/16/2017 00:00,2,0.000,ALERT,213.06,302.37,59.975,1489636803,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,644464.8,644464.8,30026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636874,1737748.00
03/16/2017 00:00,2,0.000,ALERT,213.29,302.07,59.954,1489636803,"201051344001158","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,630714.2,630714.2,30379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636876,1737749.00
03/16/2017 00:00,2,0.000,ALERT,213.51,302.98,59.991,1489636803,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,644396.1,644396.1,29903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636878,1737750.00
03/16/2017 00:00,2,0.000,ALERT,212.38,299.67,59.949,1489636803,"274151322000087","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,843668.9,843668.9,30260,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489636879,1737751.00
03/16/2017 00:15,2,0.000,ALERT,212.83,300.87,59.928,1489637703,"201051344000645","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,643572.6,643572.6,29945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637705,1737752.00
03/16/2017 00:15,2,0.000,ALERT,211.25,298.17,59.954,1489637703,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,869878.4,869878.4,29958,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637707,1737753.00
03/16/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1489637703,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,630085.9,630085.9,30482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637709,1737754.00
03/16/2017 00:15,2,0.000,ALERT,212.38,301.17,59.954,1489637703,"201051344000469","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,632725.3,632725.3,30444,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637711,1737755.00
03/16/2017 00:15,2,0.000,ALERT,211.25,298.77,59.959,1489637703,"201051344000646","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,626996.3,626996.3,30347,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637713,1737756.00
03/16/2017 00:15,2,0.000,ALERT,211.25,299.67,59.954,1489637703,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,900182.6,900182.6,29729,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637714,1737757.00
03/16/2017 00:15,2,0.000,ALERT,211.70,299.37,59.965,1489637703,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,637362.9,637362.9,30506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637716,1737758.00
03/16/2017 00:15,2,0.000,ALERT,211.48,299.37,59.959,1489637703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,631234.7,631234.7,30220,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637718,1737759.00
03/16/2017 00:15,2,0.000,ALERT,211.93,299.97,59.965,1489637703,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,621361.3,621361.3,30420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637720,1737760.00
03/16/2017 00:15,2,0.000,ALERT,211.25,299.07,59.970,1489637703,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,639277.9,639277.9,30307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637721,1737761.00
03/16/2017 00:15,2,0.000,ALERT,211.25,297.87,59.954,1489637703,"274151322000094","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,734883.1,734883.1,30986,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637723,1737762.00
03/16/2017 00:15,2,0.000,ALERT,212.38,301.17,59.965,1489637703,"201051344000579","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,650199.1,650199.1,30274,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637725,1737763.00
03/16/2017 00:15,2,0.000,ALERT,211.25,299.37,59.917,1489637703,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,633145.7,633145.7,30431,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637727,1737764.00
03/16/2017 00:15,2,0.000,ALERT,211.48,299.07,59.933,1489637703,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,636082.7,636082.7,30395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637729,1737765.00
03/16/2017 00:15,2,0.000,ALERT,211.70,298.77,59.970,1489637703,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,609861.2,609861.2,30700,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637731,1737766.00
03/16/2017 00:15,2,0.000,ALERT,211.25,298.47,59.959,1489637703,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,891167.8,891167.8,29784,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637733,1737767.00
03/16/2017 00:15,2,0.000,ALERT,211.70,298.77,59.954,1489637703,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,949458.6,949458.6,29891,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637734,1737768.00
03/16/2017 00:15,2,0.000,ALERT,212.16,301.47,59.970,1489637703,"201051344000868","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,631388.8,631388.8,30476,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637736,1737769.00
03/16/2017 00:15,2,0.000,ALERT,211.03,299.37,59.959,1489637703,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,940460.9,940460.9,30009,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637738,1737770.00
03/16/2017 00:15,2,0.000,ALERT,211.93,300.57,60.012,1489637703,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,584600.0,584600.0,30509,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637740,1737771.00
03/16/2017 00:15,2,0.000,ALERT,211.25,298.17,59.954,1489637703,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,634989.3,634989.3,30595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637742,1737772.00
03/16/2017 00:15,2,0.000,ALERT,211.93,300.57,59.965,1489637703,"201051344000458","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,643539.3,643539.3,30101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637743,1737773.00
03/16/2017 00:15,2,0.000,ALERT,212.61,300.57,59.991,1489637703,"201051344000853","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,643763.4,643763.4,29944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637745,1737774.00
03/16/2017 00:15,2,0.000,ALERT,211.93,299.07,59.970,1489637703,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,636323.6,636323.6,30278,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637747,1737775.00
03/16/2017 00:15,2,0.000,ALERT,211.48,298.47,59.965,1489637703,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,632819.7,632819.7,30274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637749,1737776.00
03/16/2017 00:15,2,0.000,ALERT,211.70,299.37,59.965,1489637703,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,640769.2,640769.2,30115,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637750,1737777.00
03/16/2017 00:15,2,0.000,ALERT,211.48,298.47,59.970,1489637703,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,629327.4,629327.4,30478,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637752,1737778.00
03/16/2017 00:15,2,0.000,ALERT,210.80,298.17,59.970,1489637703,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,853663.6,853663.6,30001,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637754,1737779.00
03/16/2017 00:15,2,0.000,ALERT,211.93,298.17,59.996,1489637703,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,735152.6,735152.6,30915,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637756,1737780.00
03/16/2017 00:15,2,0.000,ALERT,211.25,299.07,59.975,1489637703,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,625247.4,625247.4,30496,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637758,1737781.00
03/16/2017 00:15,2,0.000,ALERT,211.93,301.47,60.002,1489637703,"201051344000594","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,645269.7,645269.7,30349,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637759,1737782.00
03/16/2017 00:15,2,0.000,ALERT,211.48,298.77,59.970,1489637703,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,633745.9,633745.9,30545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637761,1737783.00
03/16/2017 00:15,2,0.000,ALERT,211.03,298.47,59.954,1489637703,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,872200.9,872200.9,29902,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637763,1737784.00
03/16/2017 00:15,2,0.000,ALERT,212.61,300.27,59.975,1489637703,"201051344000867","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,630573.2,630573.2,30507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637765,1737785.00
03/16/2017 00:15,2,0.000,ALERT,211.48,299.07,59.981,1489637703,"201051344001093","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,632468.7,632468.7,30368,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637767,1737786.00
03/16/2017 00:15,2,0.000,ALERT,211.93,300.87,59.986,1489637703,"201051344000900","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,651580.0,651580.0,29855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637769,1737787.00
03/16/2017 00:15,2,0.000,ALERT,212.38,299.97,60.018,1489637703,"201051344000648","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,641252.2,641252.2,29924,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637771,1737788.00
03/16/2017 00:15,2,0.000,ALERT,212.38,301.47,60.002,1489637703,"201051344000569","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,653582.4,653582.4,29839,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637772,1737789.00
03/16/2017 00:15,2,0.000,ALERT,212.16,300.87,59.986,1489637703,"201051344000983","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,644464.8,644464.8,30028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637774,1737790.00
03/16/2017 00:15,2,0.000,ALERT,212.38,300.87,59.996,1489637703,"201051344001158","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,630714.2,630714.2,30381,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489637776,1737791.00
03/16/2017 00:15,2,0.000,ALERT,212.83,301.47,59.975,1489637703,"201051344000576","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,644396.1,644396.1,29905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637778,1737792.00
03/16/2017 00:15,2,0.000,ALERT,211.25,297.26,59.986,1489637703,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,843668.9,843668.9,30262,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489637780,1737793.00
03/16/2017 00:30,2,0.000,ALERT,212.38,300.57,59.981,1489638603,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,643572.6,643572.6,29947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638605,1737794.00
03/16/2017 00:30,2,0.000,ALERT,211.25,298.17,59.996,1489638603,"274151322000085","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,869878.4,869878.4,29960,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638607,1737795.00
03/16/2017 00:30,2,0.000,ALERT,212.38,300.57,59.981,1489638603,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,630085.9,630085.9,30484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638609,1737796.00
03/16/2017 00:30,2,0.000,ALERT,211.93,300.57,59.991,1489638603,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,632725.3,632725.3,30446,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638611,1737797.00
03/16/2017 00:30,2,0.000,ALERT,210.80,298.77,59.981,1489638603,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,626996.3,626996.3,30349,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638613,1737798.00
03/16/2017 00:30,2,0.000,ALERT,210.80,297.87,59.975,1489638603,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,900182.6,900182.6,29731,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638614,1737799.00
03/16/2017 00:30,2,0.000,ALERT,211.03,299.07,59.991,1489638603,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,637362.9,637362.9,30508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638616,1737800.00
03/16/2017 00:30,2,0.000,ALERT,210.80,299.07,59.986,1489638603,"201051344001230","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,631234.7,631234.7,30222,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638618,1737801.00
03/16/2017 00:30,2,0.000,ALERT,211.48,299.67,59.986,1489638603,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,621361.3,621361.3,30422,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638620,1737802.00
03/16/2017 00:30,2,0.000,ALERT,210.80,299.07,59.991,1489638603,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,639277.9,639277.9,30309,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638622,1737803.00
03/16/2017 00:30,2,0.000,ALERT,211.03,297.87,59.975,1489638603,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,734883.1,734883.1,30988,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638623,1737804.00
03/16/2017 00:30,2,0.000,ALERT,211.93,301.47,59.986,1489638603,"201051344000579","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,650199.1,650199.1,30276,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638625,1737805.00
03/16/2017 00:30,2,0.000,ALERT,210.80,299.07,59.959,1489638603,"201051344000890","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,633145.7,633145.7,30433,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638627,1737806.00
03/16/2017 00:30,2,0.000,ALERT,211.03,298.77,59.981,1489638603,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,636082.7,636082.7,30397,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638629,1737807.00
03/16/2017 00:30,2,0.000,ALERT,211.25,298.47,59.981,1489638603,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,609861.2,609861.2,30702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638631,1737808.00
03/16/2017 00:30,2,0.000,ALERT,211.25,298.47,59.949,1489638603,"274151322000083","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,891167.8,891167.8,29786,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638633,1737809.00
03/16/2017 00:30,2,0.000,ALERT,211.93,298.77,60.018,1489638603,"274151322000076","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,949458.6,949458.6,29893,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638634,1737810.00
03/16/2017 00:30,2,0.000,ALERT,212.16,302.07,59.986,1489638603,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,631388.8,631388.8,30478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638636,1737811.00
03/16/2017 00:30,2,0.000,ALERT,211.25,299.37,59.970,1489638603,"274151322000095","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,940460.9,940460.9,30011,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638638,1737812.00
03/16/2017 00:30,2,0.000,ALERT,211.93,300.87,59.991,1489638603,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,584600.0,584600.0,30511,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638640,1737813.00
03/16/2017 00:30,2,0.000,ALERT,210.80,298.17,59.975,1489638603,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,634989.3,634989.3,30597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638642,1737814.00
03/16/2017 00:30,2,0.000,ALERT,211.70,300.57,59.986,1489638603,"201051344000458","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,643539.3,643539.3,30103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638643,1737815.00
03/16/2017 00:30,2,0.000,ALERT,212.38,300.87,59.959,1489638603,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,643763.4,643763.4,29946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638645,1737816.00
03/16/2017 00:30,2,0.000,ALERT,211.25,298.77,59.981,1489638603,"201051344000685","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,636323.6,636323.6,30280,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638647,1737817.00
03/16/2017 00:30,2,0.000,ALERT,211.03,297.87,60.018,1489638603,"201051344000917","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,632819.7,632819.7,30276,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638649,1737818.00
03/16/2017 00:30,2,0.000,ALERT,211.25,299.07,59.975,1489638603,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,640769.2,640769.2,30117,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638651,1737819.00
03/16/2017 00:30,2,0.000,ALERT,211.03,297.87,59.970,1489638603,"201051344000651","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,629327.4,629327.4,30480,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638653,1737820.00
03/16/2017 00:30,2,0.000,ALERT,210.80,297.57,59.981,1489638603,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,853663.6,853663.6,30003,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638655,1737821.00
03/16/2017 00:30,2,0.000,ALERT,211.93,297.26,59.970,1489638603,"274151322000068","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,735152.6,735152.6,30917,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638656,1737822.00
03/16/2017 00:30,2,0.000,ALERT,210.57,298.47,59.970,1489638603,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,625247.4,625247.4,30498,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638658,1737823.00
03/16/2017 00:30,2,0.000,ALERT,211.70,301.47,59.986,1489638603,"201051344000594","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,645269.7,645269.7,30351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638660,1737824.00
03/16/2017 00:30,2,0.000,ALERT,211.03,298.47,59.991,1489638603,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,633745.9,633745.9,30547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638662,1737825.00
03/16/2017 00:30,2,0.000,ALERT,210.80,298.17,59.959,1489638603,"274151322000054","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,872200.9,872200.9,29904,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638664,1737826.00
03/16/2017 00:30,2,0.000,ALERT,212.38,300.27,59.959,1489638603,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,630573.2,630573.2,30509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638665,1737827.00
03/16/2017 00:30,2,0.000,ALERT,211.03,298.77,59.996,1489638603,"201051344001093","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,632468.7,632468.7,30370,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638667,1737828.00
03/16/2017 00:30,2,0.000,ALERT,211.93,300.87,59.970,1489638603,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,651580.0,651580.0,29857,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638669,1737829.00
03/16/2017 00:30,2,0.000,ALERT,212.16,300.27,59.959,1489638603,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,641252.2,641252.2,29926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638671,1737830.00
03/16/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1489638603,"201051344000569","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,653582.4,653582.4,29841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638673,1737831.00
03/16/2017 00:30,2,0.000,ALERT,211.93,301.17,59.981,1489638603,"201051344000983","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,644464.8,644464.8,30030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638674,1737832.00
03/16/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1489638603,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,630714.2,630714.2,30383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638676,1737833.00
03/16/2017 00:30,2,0.000,ALERT,212.61,301.47,59.965,1489638603,"201051344000576","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,644396.1,644396.1,29907,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489638678,1737834.00
03/16/2017 00:30,2,0.000,ALERT,211.03,296.66,59.965,1489638603,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,843668.9,843668.9,30264,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489638680,1737835.00
03/16/2017 00:45,2,0.000,ALERT,212.38,300.57,59.991,1489639503,"201051344000645","219011344069620",0.00,-3.00,0,286.74,302.37,0.0,0.0,0.000,643572.6,643572.6,29949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639505,1737836.00
03/16/2017 00:45,2,0.000,ALERT,211.03,297.57,59.981,1489639503,"274151322000085","219011344069620",0.00,-3.50,0,284.64,301.17,0.0,0.0,0.000,869878.4,869878.4,29962,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639507,1737837.00
03/16/2017 00:45,2,0.000,ALERT,212.38,300.27,60.002,1489639503,"201051344000633","219011344069620",0.00,-5.00,0,285.54,302.37,0.0,0.0,0.000,630085.9,630085.9,30486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639509,1737838.00
03/16/2017 00:45,2,0.000,ALERT,211.93,300.27,60.007,1489639503,"201051344000469","219011344069620",0.00,-4.00,0,286.44,302.37,0.0,0.0,0.000,632725.3,632725.3,30448,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639511,1737839.00
03/16/2017 00:45,2,0.000,ALERT,210.57,298.17,60.012,1489639503,"201051344000646","219011344069620",0.00,-5.00,0,284.64,300.27,0.0,0.0,0.000,626996.3,626996.3,30351,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639513,1737840.00
03/16/2017 00:45,2,0.000,ALERT,210.80,298.77,60.002,1489639503,"274151322000052","219011344069620",0.00,-5.00,0,284.34,301.17,0.0,0.0,0.000,900182.6,900182.6,29733,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639514,1737841.00
03/16/2017 00:45,2,0.000,ALERT,211.03,298.77,60.012,1489639503,"201051344000585","219011344069620",0.00,-3.50,0,284.64,300.27,0.0,0.0,0.000,637362.9,637362.9,30510,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639516,1737842.00
03/16/2017 00:45,2,0.000,ALERT,210.80,298.77,60.002,1489639503,"201051344001230","219011344069620",0.00,-4.00,0,285.24,300.57,0.0,0.0,0.000,631234.7,631234.7,30224,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639518,1737843.00
03/16/2017 00:45,2,0.000,ALERT,211.25,299.07,59.996,1489639503,"201051344000582","219011344069620",0.00,-5.00,0,285.84,300.87,0.0,0.0,0.000,621361.3,621361.3,30424,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639520,1737844.00
03/16/2017 00:45,2,0.000,ALERT,210.57,298.47,60.002,1489639503,"201051344000955","219011344069620",0.00,-4.00,0,284.94,300.27,0.0,0.0,0.000,639277.9,639277.9,30311,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639522,1737845.00
03/16/2017 00:45,2,0.000,ALERT,211.03,297.26,59.996,1489639503,"274151322000094","219011344069620",0.00,-5.50,0,284.04,300.57,0.0,0.0,0.000,734883.1,734883.1,30990,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639523,1737846.00
03/16/2017 00:45,2,0.000,ALERT,211.93,300.87,59.981,1489639503,"201051344000579","219011344069620",0.00,-3.50,0,287.35,303.28,0.0,0.0,0.000,650199.1,650199.1,30278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639525,1737847.00
03/16/2017 00:45,2,0.000,ALERT,210.57,299.07,60.012,1489639503,"201051344000890","219011344069620",0.00,-3.50,0,285.24,301.47,0.0,0.0,0.000,633145.7,633145.7,30435,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639527,1737848.00
03/16/2017 00:45,2,0.000,ALERT,211.03,298.47,60.002,1489639503,"201051344000438","219011344069620",0.00,-5.00,0,284.94,300.57,0.0,0.0,0.000,636082.7,636082.7,30399,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639529,1737849.00
03/16/2017 00:45,2,0.000,ALERT,211.25,298.17,59.991,1489639503,"201051344000417","219011344069620",0.00,-5.00,0,284.34,299.97,0.0,0.0,0.000,609861.2,609861.2,30704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639531,1737850.00
03/16/2017 00:45,2,0.000,ALERT,211.03,298.47,60.002,1489639503,"274151322000083","219011344069620",0.00,-4.00,0,284.94,301.47,0.0,0.0,0.000,891167.8,891167.8,29788,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639533,1737851.00
03/16/2017 00:45,2,0.000,ALERT,211.70,297.87,60.028,1489639503,"274151322000076","219011344069620",0.00,-4.00,0,284.64,301.47,0.0,0.0,0.000,949458.6,949458.6,29895,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639534,1737852.00
03/16/2017 00:45,2,0.000,ALERT,211.70,301.47,60.012,1489639503,"201051344000868","219011344069620",0.00,-3.50,0,287.35,303.58,0.0,0.0,0.000,631388.8,631388.8,30480,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639536,1737853.00
03/16/2017 00:45,2,0.000,ALERT,211.03,299.07,60.002,1489639503,"274151322000095","219011344069620",0.00,-5.50,0,285.54,302.07,0.0,0.0,0.000,940460.9,940460.9,30013,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639538,1737854.00
