ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 00:45,2,0.000,ALERT,211.48,299.97,60.002,1489639503,"201051344000988","219011344069620",0.00,-3.00,0,284.64,302.37,0.0,0.0,0.000,584600.0,584600.0,30513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639540,1737855.00
03/16/2017 00:45,2,0.000,ALERT,210.57,297.57,60.012,1489639503,"201051344001025","219011344069620",0.00,-5.00,0,284.04,300.87,0.0,0.0,0.000,634989.3,634989.3,30599,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639542,1737856.00
03/16/2017 00:45,2,0.000,ALERT,211.70,300.57,60.002,1489639503,"201051344000458","219011344069620",0.00,-2.00,0,286.74,303.28,0.0,0.0,0.000,643539.3,643539.3,30105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639543,1737857.00
03/16/2017 00:45,2,0.000,ALERT,212.16,300.27,60.002,1489639503,"201051344000853","219011344069620",0.00,-3.50,0,286.74,302.68,0.0,0.0,0.000,643763.4,643763.4,29948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639545,1737858.00
03/16/2017 00:45,2,0.000,ALERT,211.25,298.47,60.007,1489639503,"201051344000685","219011344069620",0.00,-4.00,0,284.94,300.27,0.0,0.0,0.000,636323.6,636323.6,30282,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639547,1737859.00
03/16/2017 00:45,2,0.000,ALERT,211.03,297.87,59.996,1489639503,"201051344000917","219011344069620",0.00,-2.50,0,284.04,299.67,0.0,0.0,0.000,632819.7,632819.7,30278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639549,1737860.00
03/16/2017 00:45,2,0.000,ALERT,211.03,298.77,60.002,1489639503,"201051344001145","219011344069620",0.00,-4.00,0,284.94,300.87,0.0,0.0,0.000,640769.2,640769.2,30119,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639551,1737861.00
03/16/2017 00:45,2,0.000,ALERT,211.03,297.87,60.012,1489639503,"201051344000651","219011344069620",0.00,-5.50,0,284.34,299.67,0.0,0.0,0.000,629327.4,629327.4,30482,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639552,1737862.00
03/16/2017 00:45,2,0.000,ALERT,210.57,298.17,59.986,1489639503,"274151322000088","219011344069620",0.00,-3.50,0,284.04,300.57,0.0,0.0,0.000,853663.6,853663.6,30005,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639554,1737863.00
03/16/2017 00:45,2,0.000,ALERT,211.70,297.26,60.002,1489639503,"274151322000068","219011344069620",0.00,-3.00,0,283.44,299.97,0.0,0.0,0.000,735152.6,735152.6,30919,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639556,1737864.00
03/16/2017 00:45,2,0.000,ALERT,210.57,298.47,60.002,1489639503,"201051344001135","219011344069620",0.00,-3.50,0,284.94,300.87,0.0,0.0,0.000,625247.4,625247.4,30500,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639558,1737865.00
03/16/2017 00:45,2,0.000,ALERT,211.48,300.87,60.034,1489639503,"201051344000594","219011344069620",0.00,-5.00,0,287.05,302.98,0.0,0.0,0.000,645269.7,645269.7,30353,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639559,1737866.00
03/16/2017 00:45,2,0.000,ALERT,210.80,297.87,60.002,1489639503,"201051344001203","219011344069620",0.00,-5.00,0,284.34,301.77,0.0,0.0,0.000,633745.9,633745.9,30549,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639561,1737867.00
03/16/2017 00:45,2,0.000,ALERT,210.80,298.77,59.996,1489639503,"274151322000054","219011344069620",0.00,-3.00,0,284.64,300.87,0.0,0.0,0.000,872200.9,872200.9,29906,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639563,1737868.00
03/16/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1489639503,"201051344000867","219011344069620",0.00,-3.00,0,286.44,302.68,0.0,0.0,0.000,630573.2,630573.2,30511,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639565,1737869.00
03/16/2017 00:45,2,0.000,ALERT,210.80,298.17,60.028,1489639503,"201051344001093","219011344069620",0.00,-3.00,0,284.94,300.27,0.0,0.0,0.000,632468.7,632468.7,30372,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639567,1737870.00
03/16/2017 00:45,2,0.000,ALERT,211.70,300.27,59.996,1489639503,"201051344000900","219011344069620",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,651580.0,651580.0,29859,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639568,1737871.00
03/16/2017 00:45,2,0.000,ALERT,211.93,299.37,60.002,1489639503,"201051344000648","219011344069620",0.00,-5.00,0,286.14,302.37,0.0,0.0,0.000,641252.2,641252.2,29928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639570,1737872.00
03/16/2017 00:45,2,0.000,ALERT,211.93,300.57,60.002,1489639503,"201051344000569","219011344069620",0.00,-3.50,0,287.35,303.58,0.0,0.0,0.000,653582.4,653582.4,29843,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639572,1737873.00
03/16/2017 00:45,2,0.000,ALERT,211.70,300.27,60.002,1489639503,"201051344000983","219011344069620",0.00,-3.00,0,287.05,302.98,0.0,0.0,0.000,644464.8,644464.8,30032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639574,1737874.00
03/16/2017 00:45,2,0.000,ALERT,211.93,299.97,60.002,1489639503,"201051344001158","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,630714.2,630714.2,30385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489639576,1737875.00
03/16/2017 00:45,2,0.000,ALERT,212.16,300.57,60.007,1489639503,"201051344000576","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,644396.1,644396.1,29909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639578,1737876.00
03/16/2017 00:45,2,0.000,ALERT,211.03,296.66,60.012,1489639503,"274151322000087","219011344069620",0.00,-3.50,0,283.44,299.97,0.0,0.0,0.000,843668.9,843668.9,30266,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489639580,1737877.00
03/16/2017 01:00,2,0.000,ALERT,212.16,299.97,59.991,1489640404,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,643572.6,643572.6,29951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640406,1737878.00
03/16/2017 01:00,2,0.000,ALERT,210.80,297.57,59.986,1489640404,"274151322000085","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,869878.4,869878.4,29964,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640407,1737879.00
03/16/2017 01:00,2,0.000,ALERT,212.38,299.67,59.986,1489640404,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,630085.9,630085.9,30488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640409,1737880.00
03/16/2017 01:00,2,0.000,ALERT,211.70,299.97,59.986,1489640404,"201051344000469","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,632725.3,632725.3,30450,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640411,1737881.00
03/16/2017 01:00,2,0.000,ALERT,211.03,298.17,59.991,1489640404,"201051344000646","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,626996.3,626996.3,30353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640413,1737882.00
03/16/2017 01:00,2,0.000,ALERT,210.35,297.57,59.981,1489640404,"274151322000052","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,900182.6,900182.6,29735,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640414,1737883.00
03/16/2017 01:00,2,0.000,ALERT,211.25,298.47,59.975,1489640404,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,637362.9,637362.9,30512,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640416,1737884.00
03/16/2017 01:00,2,0.000,ALERT,211.03,298.47,59.959,1489640404,"201051344001230","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,631234.7,631234.7,30226,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640418,1737885.00
03/16/2017 01:00,2,0.000,ALERT,211.70,299.07,59.954,1489640404,"201051344000582","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,621361.3,621361.3,30426,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640420,1737886.00
03/16/2017 01:00,2,0.000,ALERT,210.80,298.47,59.970,1489640404,"201051344000955","219011344069620",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,639277.9,639277.9,30313,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640422,1737887.00
03/16/2017 01:00,2,0.000,ALERT,211.03,297.26,60.018,1489640404,"274151322000094","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,734883.1,734883.1,30992,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640423,1737888.00
03/16/2017 01:00,2,0.000,ALERT,211.70,300.57,59.986,1489640404,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,650199.1,650199.1,30280,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640425,1737889.00
03/16/2017 01:00,2,0.000,ALERT,210.80,299.07,59.986,1489640404,"201051344000890","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,633145.7,633145.7,30437,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640427,1737890.00
03/16/2017 01:00,2,0.000,ALERT,211.25,298.47,60.012,1489640404,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,636082.7,636082.7,30401,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640429,1737891.00
03/16/2017 01:00,2,0.000,ALERT,211.25,297.87,59.986,1489640404,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,609861.2,609861.2,30706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640431,1737892.00
03/16/2017 01:00,2,0.000,ALERT,210.80,297.57,59.975,1489640404,"274151322000083","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,891167.8,891167.8,29790,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640432,1737893.00
03/16/2017 01:00,2,0.000,ALERT,211.25,297.57,59.975,1489640404,"274151322000076","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,949458.6,949458.6,29897,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640434,1737894.00
03/16/2017 01:00,2,0.000,ALERT,211.48,300.87,59.959,1489640404,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,631388.8,631388.8,30482,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640436,1737895.00
03/16/2017 01:00,2,0.000,ALERT,210.57,298.47,59.954,1489640404,"274151322000095","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,940460.9,940460.9,30015,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640438,1737896.00
03/16/2017 01:00,2,0.000,ALERT,211.48,299.97,59.975,1489640404,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,584600.0,584600.0,30515,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640440,1737897.00
03/16/2017 01:00,2,0.000,ALERT,210.80,297.57,59.970,1489640404,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,634989.3,634989.3,30601,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640442,1737898.00
03/16/2017 01:00,2,0.000,ALERT,211.48,300.27,60.002,1489640404,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,643539.3,643539.3,30107,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640443,1737899.00
03/16/2017 01:00,2,0.000,ALERT,212.16,300.27,60.023,1489640404,"201051344000853","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,643763.4,643763.4,29950,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640445,1737900.00
03/16/2017 01:00,2,0.000,ALERT,211.48,298.47,59.996,1489640404,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,636323.6,636323.6,30284,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640447,1737901.00
03/16/2017 01:00,2,0.000,ALERT,211.25,297.87,59.975,1489640404,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,632819.7,632819.7,30280,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640449,1737902.00
03/16/2017 01:00,2,0.000,ALERT,211.48,298.47,59.991,1489640404,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,640769.2,640769.2,30121,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640451,1737903.00
03/16/2017 01:00,2,0.000,ALERT,211.25,297.57,59.996,1489640404,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,629327.4,629327.4,30484,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640452,1737904.00
03/16/2017 01:00,2,0.000,ALERT,210.35,297.26,59.986,1489640404,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,853663.6,853663.6,30007,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640454,1737905.00
03/16/2017 01:00,2,0.000,ALERT,211.48,297.26,59.975,1489640404,"274151322000068","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,735152.6,735152.6,30921,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640456,1737906.00
03/16/2017 01:00,2,0.000,ALERT,210.80,298.77,59.996,1489640404,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,625247.4,625247.4,30502,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640458,1737907.00
03/16/2017 01:00,2,0.000,ALERT,211.48,301.17,59.991,1489640404,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,645269.7,645269.7,30355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640460,1737908.00
03/16/2017 01:00,2,0.000,ALERT,211.25,297.87,59.991,1489640404,"201051344001203","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,633745.9,633745.9,30551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640461,1737909.00
03/16/2017 01:00,2,0.000,ALERT,210.57,298.17,59.986,1489640404,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,872200.9,872200.9,29908,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640463,1737910.00
03/16/2017 01:00,2,0.000,ALERT,212.16,299.97,59.991,1489640404,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,630573.2,630573.2,30513,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640465,1737911.00
03/16/2017 01:00,2,0.000,ALERT,211.03,298.17,59.996,1489640404,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,632468.7,632468.7,30374,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640467,1737912.00
03/16/2017 01:00,2,0.000,ALERT,211.70,300.57,60.002,1489640404,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,651580.0,651580.0,29861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640469,1737913.00
03/16/2017 01:00,2,0.000,ALERT,211.93,299.37,59.965,1489640404,"201051344000648","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,641252.2,641252.2,29930,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640471,1737914.00
03/16/2017 01:00,2,0.000,ALERT,211.93,300.87,59.996,1489640404,"201051344000569","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,653582.4,653582.4,29845,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640472,1737915.00
03/16/2017 01:00,2,0.000,ALERT,211.93,300.57,59.996,1489640404,"201051344000983","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,644464.8,644464.8,30034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640474,1737916.00
03/16/2017 01:00,2,0.000,ALERT,211.93,299.97,60.002,1489640404,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,630714.2,630714.2,30387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640476,1737917.00
03/16/2017 01:00,2,0.000,ALERT,212.16,300.57,59.996,1489640404,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,644396.1,644396.1,29911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489640478,1737918.00
03/16/2017 01:00,2,0.000,ALERT,211.03,297.26,59.996,1489640404,"274151322000087","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,843668.9,843668.9,30268,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489640479,1737919.00
03/16/2017 01:15,2,0.000,ALERT,212.16,300.57,59.975,1489641303,"201051344000645","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,643572.6,643572.6,29953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641305,1737920.00
03/16/2017 01:15,2,0.000,ALERT,211.03,298.47,59.975,1489641303,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,869878.4,869878.4,29966,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641307,1737921.00
03/16/2017 01:15,2,0.000,ALERT,212.38,300.27,59.938,1489641303,"201051344000633","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,630085.9,630085.9,30490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641309,1737922.00
03/16/2017 01:15,2,0.000,ALERT,211.93,300.27,60.002,1489641303,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,632725.3,632725.3,30452,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641311,1737923.00
03/16/2017 01:15,2,0.000,ALERT,210.57,298.17,59.933,1489641303,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,626996.3,626996.3,30355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641312,1737924.00
03/16/2017 01:15,2,0.000,ALERT,210.80,298.17,59.975,1489641303,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,900182.6,900182.6,29737,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641314,1737925.00
03/16/2017 01:15,2,0.000,ALERT,211.25,299.07,59.970,1489641303,"201051344000585","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,637362.9,637362.9,30514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641316,1737926.00
03/16/2017 01:15,2,0.000,ALERT,211.03,299.07,59.970,1489641303,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,631234.7,631234.7,30228,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641318,1737927.00
03/16/2017 01:15,2,0.000,ALERT,211.48,299.67,59.949,1489641303,"201051344000582","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,621361.3,621361.3,30428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641320,1737928.00
03/16/2017 01:15,2,0.000,ALERT,210.57,298.47,59.938,1489641303,"201051344000955","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,639277.9,639277.9,30315,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641321,1737929.00
03/16/2017 01:15,2,0.000,ALERT,210.80,297.26,59.996,1489641303,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,734883.1,734883.1,30994,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641323,1737930.00
03/16/2017 01:15,2,0.000,ALERT,211.93,301.17,60.034,1489641303,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,650199.1,650199.1,30282,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641325,1737931.00
03/16/2017 01:15,2,0.000,ALERT,210.80,299.07,60.028,1489641303,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,633145.7,633145.7,30439,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641327,1737932.00
03/16/2017 01:15,2,0.000,ALERT,211.03,298.77,59.954,1489641303,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,636082.7,636082.7,30403,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641329,1737933.00
03/16/2017 01:15,2,0.000,ALERT,211.48,298.17,59.991,1489641303,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,609861.2,609861.2,30708,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489641330,1737934.00
03/16/2017 01:15,2,0.000,ALERT,211.03,298.47,59.949,1489641303,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,891167.8,891167.8,29792,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641332,1737935.00
03/16/2017 01:15,2,0.000,ALERT,211.48,298.47,59.975,1489641303,"274151322000076","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,949458.6,949458.6,29899,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641334,1737936.00
03/16/2017 01:15,2,0.000,ALERT,211.93,301.47,59.975,1489641303,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,631388.8,631388.8,30484,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641336,1737937.00
03/16/2017 01:15,2,0.000,ALERT,211.03,299.07,60.002,1489641303,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,940460.9,940460.9,30017,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641338,1737938.00
03/16/2017 01:15,2,0.000,ALERT,211.70,300.57,60.034,1489641303,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,584600.0,584600.0,30517,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641339,1737939.00
03/16/2017 01:15,2,0.000,ALERT,211.03,298.17,59.981,1489641303,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,634989.3,634989.3,30603,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641341,1737940.00
03/16/2017 01:15,2,0.000,ALERT,211.70,300.57,60.018,1489641303,"201051344000458","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,643539.3,643539.3,30109,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641343,1737941.00
03/16/2017 01:15,2,0.000,ALERT,212.38,300.57,60.023,1489641303,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,643763.4,643763.4,29952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489641345,1737942.00
03/16/2017 01:15,2,0.000,ALERT,211.48,298.77,59.986,1489641303,"201051344000685","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,636323.6,636323.6,30286,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641347,1737943.00
03/16/2017 01:15,2,0.000,ALERT,211.25,298.17,59.975,1489641303,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,632819.7,632819.7,30282,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641348,1737944.00
03/16/2017 01:15,2,0.000,ALERT,211.25,298.47,60.023,1489641303,"201051344001145","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,640769.2,640769.2,30123,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641350,1737945.00
03/16/2017 01:15,2,0.000,ALERT,211.25,297.87,59.981,1489641303,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,629327.4,629327.4,30486,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641352,1737946.00
03/16/2017 01:15,2,0.000,ALERT,210.80,298.77,59.975,1489641303,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,853663.6,853663.6,30009,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641354,1737947.00
03/16/2017 01:15,2,0.000,ALERT,211.93,297.87,59.975,1489641303,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,735152.6,735152.6,30923,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641356,1737948.00
03/16/2017 01:15,2,0.000,ALERT,210.80,298.47,59.975,1489641303,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,625247.4,625247.4,30504,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641358,1737949.00
03/16/2017 01:15,2,0.000,ALERT,211.48,301.17,59.981,1489641303,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,645269.7,645269.7,30357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641360,1737950.00
03/16/2017 01:15,2,0.000,ALERT,211.25,298.47,59.986,1489641303,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,633745.9,633745.9,30553,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641361,1737951.00
03/16/2017 01:15,2,0.000,ALERT,210.80,298.77,59.965,1489641303,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,872200.9,872200.9,29910,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641363,1737952.00
03/16/2017 01:15,2,0.000,ALERT,212.16,300.27,59.970,1489641303,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,630573.2,630573.2,30515,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641365,1737953.00
03/16/2017 01:15,2,0.000,ALERT,211.03,298.77,59.981,1489641303,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,632468.7,632468.7,30376,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641367,1737954.00
03/16/2017 01:15,2,0.000,ALERT,211.70,300.87,59.981,1489641303,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,651580.0,651580.0,29863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641369,1737955.00
03/16/2017 01:15,2,0.000,ALERT,212.16,300.27,59.965,1489641303,"201051344000648","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,641252.2,641252.2,29932,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641370,1737956.00
03/16/2017 01:15,2,0.000,ALERT,212.16,301.47,59.975,1489641303,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,653582.4,653582.4,29847,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641372,1737957.00
03/16/2017 01:15,2,0.000,ALERT,211.93,300.87,59.965,1489641303,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,644464.8,644464.8,30036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641374,1737958.00
03/16/2017 01:15,2,0.000,ALERT,212.16,300.87,59.970,1489641303,"201051344001158","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,630714.2,630714.2,30389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489641376,1737959.00
03/16/2017 01:15,2,0.000,ALERT,212.61,301.47,59.965,1489641303,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,644396.1,644396.1,29913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641377,1737960.00
03/16/2017 01:15,2,0.000,ALERT,211.25,297.87,59.954,1489641303,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,843668.9,843668.9,30270,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489641379,1737961.00
03/16/2017 01:30,2,0.000,ALERT,212.16,299.67,59.986,1489642203,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,643572.6,643572.6,29955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642205,1737962.00
03/16/2017 01:30,2,0.000,ALERT,211.03,297.57,59.981,1489642203,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,869878.4,869878.4,29968,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489642207,1737963.00
03/16/2017 01:30,2,0.000,ALERT,212.38,299.67,59.949,1489642203,"201051344000633","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,630085.9,630085.9,30492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642209,1737964.00
03/16/2017 01:30,2,0.000,ALERT,211.93,299.97,59.944,1489642203,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,632725.3,632725.3,30454,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642211,1737965.00
03/16/2017 01:30,2,0.000,ALERT,210.80,298.47,59.981,1489642203,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,626996.3,626996.3,30357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642212,1737966.00
03/16/2017 01:30,2,0.000,ALERT,210.80,297.57,59.986,1489642203,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,900182.6,900182.6,29739,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642214,1737967.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.77,59.981,1489642203,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,637362.9,637362.9,30516,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642216,1737968.00
03/16/2017 01:30,2,0.000,ALERT,211.03,299.07,59.981,1489642203,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,631234.7,631234.7,30230,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642218,1737969.00
03/16/2017 01:30,2,0.000,ALERT,211.48,299.37,59.949,1489642203,"201051344000582","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,621361.3,621361.3,30430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642220,1737970.00
03/16/2017 01:30,2,0.000,ALERT,210.57,298.47,59.975,1489642203,"201051344000955","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,639277.9,639277.9,30317,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642222,1737971.00
03/16/2017 01:30,2,0.000,ALERT,211.03,297.26,59.981,1489642203,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,734883.1,734883.1,30996,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642224,1737972.00
03/16/2017 01:30,2,0.000,ALERT,211.93,300.87,59.981,1489642203,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,650199.1,650199.1,30284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642225,1737973.00
03/16/2017 01:30,2,0.000,ALERT,211.03,299.07,59.975,1489642203,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,633145.7,633145.7,30441,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642227,1737974.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.47,59.981,1489642203,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,636082.7,636082.7,30405,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642229,1737975.00
03/16/2017 01:30,2,0.000,ALERT,211.48,298.17,60.002,1489642203,"201051344000417","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,609861.2,609861.2,30710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642231,1737976.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.17,59.970,1489642203,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,891167.8,891167.8,29794,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642233,1737977.00
03/16/2017 01:30,2,0.000,ALERT,211.48,297.57,59.975,1489642203,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,949458.6,949458.6,29901,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642234,1737978.00
03/16/2017 01:30,2,0.000,ALERT,211.70,300.87,59.986,1489642203,"201051344000868","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,631388.8,631388.8,30486,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642236,1737979.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.77,59.981,1489642203,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,940460.9,940460.9,30019,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642238,1737980.00
03/16/2017 01:30,2,0.000,ALERT,211.70,299.97,59.975,1489642203,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,584600.0,584600.0,30519,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642240,1737981.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.17,59.981,1489642203,"201051344001025","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,634989.3,634989.3,30605,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642242,1737982.00
03/16/2017 01:30,2,0.000,ALERT,211.93,300.57,59.981,1489642203,"201051344000458","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,643539.3,643539.3,30111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642244,1737983.00
03/16/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1489642203,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,643763.4,643763.4,29954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642245,1737984.00
03/16/2017 01:30,2,0.000,ALERT,211.48,299.07,59.996,1489642203,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,636323.6,636323.6,30288,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642247,1737985.00
03/16/2017 01:30,2,0.000,ALERT,211.25,298.47,59.975,1489642203,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,632819.7,632819.7,30284,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642249,1737986.00
03/16/2017 01:30,2,0.000,ALERT,211.48,299.07,59.981,1489642203,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,640769.2,640769.2,30125,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642251,1737987.00
03/16/2017 01:30,2,0.000,ALERT,211.25,298.17,59.949,1489642203,"201051344000651","219011344069620",0.00,-5.50,0,296.36,299.67,0.0,0.0,0.000,629327.4,629327.4,30488,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642252,1737988.00
03/16/2017 01:30,2,0.000,ALERT,210.57,297.26,59.965,1489642203,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,853663.6,853663.6,30011,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642254,1737989.00
03/16/2017 01:30,2,0.000,ALERT,211.70,297.26,59.959,1489642203,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,735152.6,735152.6,30925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642256,1737990.00
03/16/2017 01:30,2,0.000,ALERT,210.80,298.77,59.970,1489642203,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625247.4,625247.4,30506,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642258,1737991.00
03/16/2017 01:30,2,0.000,ALERT,211.48,300.87,59.970,1489642203,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,645269.7,645269.7,30359,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642260,1737992.00
03/16/2017 01:30,2,0.000,ALERT,211.25,298.77,59.970,1489642203,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,633745.9,633745.9,30555,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642261,1737993.00
03/16/2017 01:30,2,0.000,ALERT,210.80,297.26,59.959,1489642203,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,872200.9,872200.9,29912,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489642263,1737994.00
03/16/2017 01:30,2,0.000,ALERT,212.16,299.97,60.002,1489642203,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,630573.2,630573.2,30517,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489642265,1737995.00
03/16/2017 01:30,2,0.000,ALERT,211.03,298.77,59.965,1489642203,"201051344001093","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,632468.7,632468.7,30378,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642267,1737996.00
03/16/2017 01:30,2,0.000,ALERT,211.70,300.27,59.959,1489642203,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,651580.0,651580.0,29865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489642269,1737997.00
03/16/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1489642203,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,641252.2,641252.2,29934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642271,1737998.00
03/16/2017 01:30,2,0.000,ALERT,211.93,300.87,59.970,1489642203,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,653582.4,653582.4,29849,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642272,1737999.00
