ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 01:30,2,0.000,ALERT,211.70,300.57,59.959,1489642203,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,644464.8,644464.8,30038,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642274,1738000.00
03/16/2017 01:30,2,0.000,ALERT,211.93,300.27,59.965,1489642203,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,630714.2,630714.2,30391,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642276,1738001.00
03/16/2017 01:30,2,0.000,ALERT,212.38,300.87,59.959,1489642203,"201051344000576","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,644396.1,644396.1,29915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642278,1738002.00
03/16/2017 01:30,2,0.000,ALERT,211.03,296.36,59.959,1489642203,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,843668.9,843668.9,30272,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489642280,1738003.00
03/16/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1489643103,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,643572.6,643572.6,29957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643105,1738004.00
03/16/2017 01:45,2,0.000,ALERT,211.25,297.87,59.944,1489643103,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,869878.4,869878.4,29970,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643107,1738005.00
03/16/2017 01:45,2,0.000,ALERT,212.83,300.57,59.959,1489643103,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,630085.9,630085.9,30494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643109,1738006.00
03/16/2017 01:45,2,0.000,ALERT,212.16,300.87,59.970,1489643103,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,632725.3,632725.3,30456,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643110,1738007.00
03/16/2017 01:45,2,0.000,ALERT,211.03,298.47,59.981,1489643103,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,626996.3,626996.3,30359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643112,1738008.00
03/16/2017 01:45,2,0.000,ALERT,210.80,297.87,59.959,1489643103,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,900182.6,900182.6,29741,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643114,1738009.00
03/16/2017 01:45,2,0.000,ALERT,211.25,298.77,59.959,1489643103,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,637362.9,637362.9,30518,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643116,1738010.00
03/16/2017 01:45,2,0.000,ALERT,211.25,299.37,59.970,1489643103,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,631234.7,631234.7,30232,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643118,1738011.00
03/16/2017 01:45,2,0.000,ALERT,211.70,299.67,59.965,1489643103,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,621361.3,621361.3,30432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643119,1738012.00
03/16/2017 01:45,2,0.000,ALERT,210.80,298.47,59.965,1489643103,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,639277.9,639277.9,30319,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643121,1738013.00
03/16/2017 01:45,2,0.000,ALERT,211.25,297.57,59.959,1489643103,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,734883.1,734883.1,30998,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643123,1738014.00
03/16/2017 01:45,2,0.000,ALERT,211.93,301.17,59.959,1489643103,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,650199.1,650199.1,30286,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643125,1738015.00
03/16/2017 01:45,2,0.000,ALERT,211.03,299.07,59.986,1489643103,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,633145.7,633145.7,30443,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643127,1738016.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.77,59.975,1489643103,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,636082.7,636082.7,30407,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643128,1738017.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.17,59.991,1489643103,"201051344000417","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,609861.2,609861.2,30712,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643130,1738018.00
03/16/2017 01:45,2,0.000,ALERT,211.25,298.47,59.959,1489643103,"274151322000083","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,891167.8,891167.8,29796,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643132,1738019.00
03/16/2017 01:45,2,0.000,ALERT,211.93,298.47,59.954,1489643103,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,949458.6,949458.6,29903,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643134,1738020.00
03/16/2017 01:45,2,0.000,ALERT,211.93,301.17,59.959,1489643103,"201051344000868","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,631388.8,631388.8,30488,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643136,1738021.00
03/16/2017 01:45,2,0.000,ALERT,211.25,299.37,59.959,1489643103,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,940460.9,940460.9,30021,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643138,1738022.00
03/16/2017 01:45,2,0.000,ALERT,211.93,300.57,59.959,1489643103,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,584600.0,584600.0,30521,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643140,1738023.00
03/16/2017 01:45,2,0.000,ALERT,211.03,297.87,59.970,1489643103,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,634989.3,634989.3,30607,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643142,1738024.00
03/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.954,1489643103,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,643539.3,643539.3,30113,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643143,1738025.00
03/16/2017 01:45,2,0.000,ALERT,212.61,300.87,59.970,1489643103,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,643763.4,643763.4,29956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643145,1738026.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.77,59.970,1489643103,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,636323.6,636323.6,30290,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643147,1738027.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.47,59.959,1489643103,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,632819.7,632819.7,30286,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643149,1738028.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.77,59.965,1489643103,"201051344001145","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,640769.2,640769.2,30127,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643151,1738029.00
03/16/2017 01:45,2,0.000,ALERT,211.48,298.17,60.007,1489643103,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,629327.4,629327.4,30490,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643152,1738030.00
03/16/2017 01:45,2,0.000,ALERT,210.80,297.57,59.970,1489643103,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,853663.6,853663.6,30013,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643154,1738031.00
03/16/2017 01:45,2,0.000,ALERT,211.70,297.26,59.965,1489643103,"274151322000068","219011344069620",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,735152.6,735152.6,30927,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643156,1738032.00
03/16/2017 01:45,2,0.000,ALERT,211.03,298.77,59.970,1489643103,"201051344001135","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,625247.4,625247.4,30508,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643158,1738033.00
03/16/2017 01:45,2,0.000,ALERT,211.70,301.47,59.944,1489643103,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,645269.7,645269.7,30361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643159,1738034.00
03/16/2017 01:45,2,0.000,ALERT,211.25,298.47,59.970,1489643103,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,633745.9,633745.9,30557,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643161,1738035.00
03/16/2017 01:45,2,0.000,ALERT,211.03,298.77,59.975,1489643103,"274151322000054","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,872200.9,872200.9,29914,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643163,1738036.00
03/16/2017 01:45,2,0.000,ALERT,212.38,300.27,59.944,1489643103,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,630573.2,630573.2,30519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643165,1738037.00
03/16/2017 01:45,2,0.000,ALERT,211.03,298.47,59.970,1489643103,"201051344001093","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,632468.7,632468.7,30380,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643167,1738038.00
03/16/2017 01:45,2,0.000,ALERT,211.93,300.57,59.986,1489643103,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,651580.0,651580.0,29867,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643168,1738039.00
03/16/2017 01:45,2,0.000,ALERT,212.16,299.97,59.981,1489643103,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,641252.2,641252.2,29936,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643170,1738040.00
03/16/2017 01:45,2,0.000,ALERT,212.16,301.17,59.938,1489643103,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,653582.4,653582.4,29851,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643172,1738041.00
03/16/2017 01:45,2,0.000,ALERT,212.16,301.17,59.944,1489643103,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,644464.8,644464.8,30040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643174,1738042.00
03/16/2017 01:45,2,0.000,ALERT,212.16,300.57,59.975,1489643103,"201051344001158","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,630714.2,630714.2,30393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643176,1738043.00
03/16/2017 01:45,2,0.000,ALERT,212.61,301.47,59.996,1489643103,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,644396.1,644396.1,29917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489643177,1738044.00
03/16/2017 01:45,2,0.000,ALERT,211.25,296.96,59.991,1489643103,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,843668.9,843668.9,30274,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489643179,1738045.00
03/16/2017 02:00,2,0.000,ALERT,212.16,300.27,59.944,1489644003,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,643572.6,643572.6,29959,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644005,1738046.00
03/16/2017 02:00,2,0.000,ALERT,211.03,297.87,59.949,1489644003,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,29972,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644007,1738047.00
03/16/2017 02:00,2,0.000,ALERT,212.38,300.27,59.954,1489644003,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,630085.9,630085.9,30496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644009,1738048.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.27,59.949,1489644003,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,632725.3,632725.3,30458,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644010,1738049.00
03/16/2017 02:00,2,0.000,ALERT,210.80,298.77,59.965,1489644003,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,626996.3,626996.3,30361,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644012,1738050.00
03/16/2017 02:00,2,0.000,ALERT,210.57,298.47,59.944,1489644003,"274151322000052","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,900182.6,900182.6,29743,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644014,1738051.00
03/16/2017 02:00,2,0.000,ALERT,211.03,298.77,59.954,1489644003,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,637362.9,637362.9,30520,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644016,1738052.00
03/16/2017 02:00,2,0.000,ALERT,211.03,299.07,59.970,1489644003,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,631234.7,631234.7,30234,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644018,1738053.00
03/16/2017 02:00,2,0.000,ALERT,211.48,299.67,59.954,1489644003,"201051344000582","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,621361.3,621361.3,30434,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644020,1738054.00
03/16/2017 02:00,2,0.000,ALERT,210.57,298.77,59.965,1489644003,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,639277.9,639277.9,30321,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644021,1738055.00
03/16/2017 02:00,2,0.000,ALERT,210.80,297.26,59.965,1489644003,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31000,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644023,1738056.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.87,59.949,1489644003,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,650199.1,650199.1,30288,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644025,1738057.00
03/16/2017 02:00,2,0.000,ALERT,210.80,299.07,59.970,1489644003,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,633145.7,633145.7,30445,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644027,1738058.00
03/16/2017 02:00,2,0.000,ALERT,211.03,298.77,60.007,1489644003,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,636082.7,636082.7,30409,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644029,1738059.00
03/16/2017 02:00,2,0.000,ALERT,211.25,298.47,59.986,1489644003,"201051344000417","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,609861.2,609861.2,30714,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644030,1738060.00
03/16/2017 02:00,2,0.000,ALERT,211.03,298.47,59.965,1489644003,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,891167.8,891167.8,29798,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644032,1738061.00
03/16/2017 02:00,2,0.000,ALERT,211.48,297.26,59.954,1489644003,"274151322000076","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,949458.6,949458.6,29905,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644034,1738062.00
03/16/2017 02:00,2,0.000,ALERT,211.48,300.87,59.954,1489644003,"201051344000868","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,631388.8,631388.8,30490,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644036,1738063.00
03/16/2017 02:00,2,0.000,ALERT,210.80,298.47,59.965,1489644003,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,940460.9,940460.9,30023,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644037,1738064.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.57,59.959,1489644003,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,584600.0,584600.0,30523,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644039,1738065.00
03/16/2017 02:00,2,0.000,ALERT,210.80,297.87,59.954,1489644003,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,634989.3,634989.3,30609,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644041,1738066.00
03/16/2017 02:00,2,0.000,ALERT,211.48,300.57,59.965,1489644003,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,643539.3,643539.3,30115,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644043,1738067.00
03/16/2017 02:00,2,0.000,ALERT,212.38,300.27,59.959,1489644003,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,643763.4,643763.4,29958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644045,1738068.00
03/16/2017 02:00,2,0.000,ALERT,211.48,299.07,59.959,1489644003,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,636323.6,636323.6,30292,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644046,1738069.00
03/16/2017 02:00,2,0.000,ALERT,211.25,298.47,59.949,1489644003,"201051344000917","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,632819.7,632819.7,30288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644048,1738070.00
03/16/2017 02:00,2,0.000,ALERT,211.25,299.07,59.959,1489644003,"201051344001145","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,640769.2,640769.2,30129,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644050,1738071.00
03/16/2017 02:00,2,0.000,ALERT,211.03,297.87,59.959,1489644003,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,629327.4,629327.4,30492,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644052,1738072.00
03/16/2017 02:00,2,0.000,ALERT,210.57,297.26,59.965,1489644003,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30015,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644054,1738073.00
03/16/2017 02:00,2,0.000,ALERT,211.48,297.26,59.954,1489644003,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,735152.6,735152.6,30929,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644056,1738074.00
03/16/2017 02:00,2,0.000,ALERT,210.57,298.77,59.965,1489644003,"201051344001135","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,625247.4,625247.4,30510,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644057,1738075.00
03/16/2017 02:00,2,0.000,ALERT,211.48,301.17,59.970,1489644003,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,645269.7,645269.7,30363,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644059,1738076.00
03/16/2017 02:00,2,0.000,ALERT,211.03,298.47,59.965,1489644003,"201051344001203","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,633745.9,633745.9,30559,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644061,1738077.00
03/16/2017 02:00,2,0.000,ALERT,210.57,297.57,59.954,1489644003,"274151322000054","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,872200.9,872200.9,29916,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644063,1738078.00
03/16/2017 02:00,2,0.000,ALERT,212.16,299.97,59.965,1489644003,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,630573.2,630573.2,30521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644065,1738079.00
03/16/2017 02:00,2,0.000,ALERT,211.03,298.77,59.975,1489644003,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,632468.7,632468.7,30382,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644066,1738080.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.57,59.965,1489644003,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,651580.0,651580.0,29869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644068,1738081.00
03/16/2017 02:00,2,0.000,ALERT,211.93,299.97,59.965,1489644003,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,641252.2,641252.2,29938,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644070,1738082.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.87,59.970,1489644003,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,653582.4,653582.4,29853,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644072,1738083.00
03/16/2017 02:00,2,0.000,ALERT,211.70,300.57,59.959,1489644003,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,644464.8,644464.8,30042,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644073,1738084.00
03/16/2017 02:00,2,0.000,ALERT,211.93,300.57,59.970,1489644003,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,630714.2,630714.2,30395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644075,1738085.00
03/16/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1489644003,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,644396.1,644396.1,29919,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644077,1738086.00
03/16/2017 02:00,2,0.000,ALERT,210.80,296.66,59.954,1489644003,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,843668.9,843668.9,30276,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644079,1738087.00
03/16/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1489644903,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,643572.6,643572.6,29961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644905,1738088.00
03/16/2017 02:15,2,0.000,ALERT,211.03,297.26,59.959,1489644903,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,869878.4,869878.4,29974,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644907,1738089.00
03/16/2017 02:15,2,0.000,ALERT,212.61,300.57,59.944,1489644903,"201051344000633","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,630085.9,630085.9,30498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644909,1738090.00
03/16/2017 02:15,2,0.000,ALERT,212.16,300.57,59.975,1489644903,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,632725.3,632725.3,30460,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644911,1738091.00
03/16/2017 02:15,2,0.000,ALERT,210.80,298.17,59.975,1489644903,"201051344000646","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,626996.3,626996.3,30363,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644912,1738092.00
03/16/2017 02:15,2,0.000,ALERT,211.03,297.87,59.970,1489644903,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,900182.6,900182.6,29745,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644914,1738093.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.47,59.975,1489644903,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,637362.9,637362.9,30522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644916,1738094.00
03/16/2017 02:15,2,0.000,ALERT,211.03,298.77,59.975,1489644903,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,631234.7,631234.7,30236,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644918,1738095.00
03/16/2017 02:15,2,0.000,ALERT,211.48,299.37,59.975,1489644903,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,621361.3,621361.3,30436,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644920,1738096.00
03/16/2017 02:15,2,0.000,ALERT,210.80,298.47,59.981,1489644903,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,639277.9,639277.9,30323,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644922,1738097.00
03/16/2017 02:15,2,0.000,ALERT,211.25,297.57,59.949,1489644903,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31002,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644924,1738098.00
03/16/2017 02:15,2,0.000,ALERT,212.16,301.17,59.981,1489644903,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,650199.1,650199.1,30290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644925,1738099.00
03/16/2017 02:15,2,0.000,ALERT,210.80,299.07,59.949,1489644903,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,633145.7,633145.7,30447,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644927,1738100.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.47,59.970,1489644903,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,636082.7,636082.7,30411,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644929,1738101.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.17,59.975,1489644903,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,609861.2,609861.2,30716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644931,1738102.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.17,59.975,1489644903,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,891167.8,891167.8,29800,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644933,1738103.00
03/16/2017 02:15,2,0.000,ALERT,211.70,297.87,59.981,1489644903,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,949458.6,949458.6,29907,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644934,1738104.00
03/16/2017 02:15,2,0.000,ALERT,211.93,301.47,60.012,1489644903,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,631388.8,631388.8,30492,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644936,1738105.00
03/16/2017 02:15,2,0.000,ALERT,211.03,298.77,59.981,1489644903,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,940460.9,940460.9,30025,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644938,1738106.00
03/16/2017 02:15,2,0.000,ALERT,211.93,300.57,59.981,1489644903,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,584600.0,584600.0,30525,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644940,1738107.00
03/16/2017 02:15,2,0.000,ALERT,211.03,297.57,59.970,1489644903,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,634989.3,634989.3,30611,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644942,1738108.00
03/16/2017 02:15,2,0.000,ALERT,211.70,300.57,59.981,1489644903,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,643539.3,643539.3,30117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644943,1738109.00
03/16/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1489644903,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,643763.4,643763.4,29960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644945,1738110.00
03/16/2017 02:15,2,0.000,ALERT,211.48,298.47,59.970,1489644903,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,636323.6,636323.6,30294,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489644947,1738111.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.17,59.996,1489644903,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,632819.7,632819.7,30290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644949,1738112.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.77,59.986,1489644903,"201051344001145","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,640769.2,640769.2,30131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644950,1738113.00
03/16/2017 02:15,2,0.000,ALERT,211.25,297.87,59.986,1489644903,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,629327.4,629327.4,30494,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644952,1738114.00
03/16/2017 02:15,2,0.000,ALERT,210.57,297.57,59.981,1489644903,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,853663.6,853663.6,30017,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644954,1738115.00
03/16/2017 02:15,2,0.000,ALERT,211.70,297.26,59.981,1489644903,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,735152.6,735152.6,30931,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644956,1738116.00
03/16/2017 02:15,2,0.000,ALERT,210.80,298.47,59.965,1489644903,"201051344001135","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,625247.4,625247.4,30512,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644958,1738117.00
03/16/2017 02:15,2,0.000,ALERT,211.48,301.17,59.986,1489644903,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,645269.7,645269.7,30365,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644960,1738118.00
03/16/2017 02:15,2,0.000,ALERT,211.25,298.17,59.986,1489644903,"201051344001203","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,633745.9,633745.9,30561,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644961,1738119.00
03/16/2017 02:15,2,0.000,ALERT,210.80,298.17,59.959,1489644903,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,872200.9,872200.9,29918,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644963,1738120.00
03/16/2017 02:15,2,0.000,ALERT,212.16,300.27,60.007,1489644903,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,630573.2,630573.2,30523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644965,1738121.00
03/16/2017 02:15,2,0.000,ALERT,211.03,298.77,59.986,1489644903,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,632468.7,632468.7,30384,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644967,1738122.00
03/16/2017 02:15,2,0.000,ALERT,211.93,300.87,59.991,1489644903,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,651580.0,651580.0,29871,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644968,1738123.00
03/16/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1489644903,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,641252.2,641252.2,29940,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644970,1738124.00
03/16/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1489644903,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,653582.4,653582.4,29855,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644972,1738125.00
03/16/2017 02:15,2,0.000,ALERT,211.93,300.87,59.986,1489644903,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,644464.8,644464.8,30044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644974,1738126.00
03/16/2017 02:15,2,0.000,ALERT,212.16,300.87,60.034,1489644903,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,630714.2,630714.2,30397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644976,1738127.00
03/16/2017 02:15,2,0.000,ALERT,212.61,301.47,59.975,1489644903,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,644396.1,644396.1,29921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644978,1738128.00
03/16/2017 02:15,2,0.000,ALERT,211.25,297.26,59.975,1489644903,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,843668.9,843668.9,30278,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489644980,1738129.00
03/16/2017 02:30,2,0.000,ALERT,212.38,300.57,59.938,1489645803,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,643572.6,643572.6,29963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645805,1738130.00
03/16/2017 02:30,2,0.000,ALERT,211.25,298.47,59.970,1489645803,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,29976,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645807,1738131.00
03/16/2017 02:30,2,0.000,ALERT,212.61,300.57,59.970,1489645803,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,630085.9,630085.9,30500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645809,1738132.00
03/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.981,1489645803,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,632725.3,632725.3,30462,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645811,1738133.00
03/16/2017 02:30,2,0.000,ALERT,211.03,298.77,59.970,1489645803,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,626996.3,626996.3,30365,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645812,1738134.00
03/16/2017 02:30,2,0.000,ALERT,210.80,298.47,59.975,1489645803,"274151322000052","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,900182.6,900182.6,29747,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645814,1738135.00
03/16/2017 02:30,2,0.000,ALERT,211.25,299.07,59.975,1489645803,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,637362.9,637362.9,30524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645816,1738136.00
03/16/2017 02:30,2,0.000,ALERT,211.25,299.07,59.975,1489645803,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,631234.7,631234.7,30238,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645818,1738137.00
03/16/2017 02:30,2,0.000,ALERT,211.70,299.67,59.975,1489645803,"201051344000582","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,621361.3,621361.3,30438,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645820,1738138.00
03/16/2017 02:30,2,0.000,ALERT,211.03,299.07,59.981,1489645803,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,639277.9,639277.9,30325,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645821,1738139.00
03/16/2017 02:30,2,0.000,ALERT,211.25,297.57,59.981,1489645803,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31004,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645823,1738140.00
03/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.981,1489645803,"201051344000579","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,650199.1,650199.1,30292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645825,1738141.00
03/16/2017 02:30,2,0.000,ALERT,211.03,299.37,59.986,1489645803,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,633145.7,633145.7,30449,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645827,1738142.00
03/16/2017 02:30,2,0.000,ALERT,211.25,298.77,59.975,1489645803,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,636082.7,636082.7,30413,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645828,1738143.00
03/16/2017 02:30,2,0.000,ALERT,211.48,298.17,59.981,1489645803,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,609861.2,609861.2,30718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645830,1738144.00
