ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 02:30,2,0.000,ALERT,211.48,298.47,59.986,1489645803,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,891167.8,891167.8,29802,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645832,1738145.00
03/16/2017 02:30,2,0.000,ALERT,211.93,298.47,59.991,1489645803,"274151322000076","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,949458.6,949458.6,29909,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645834,1738146.00
03/16/2017 02:30,2,0.000,ALERT,211.93,301.47,59.986,1489645803,"201051344000868","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,631388.8,631388.8,30494,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645836,1738147.00
03/16/2017 02:30,2,0.000,ALERT,211.25,299.37,59.975,1489645803,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,940460.9,940460.9,30027,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645837,1738148.00
03/16/2017 02:30,2,0.000,ALERT,211.70,300.57,60.007,1489645803,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,584600.0,584600.0,30527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645839,1738149.00
03/16/2017 02:30,2,0.000,ALERT,211.03,297.87,59.975,1489645803,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,634989.3,634989.3,30613,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645841,1738150.00
03/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.975,1489645803,"201051344000458","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,643539.3,643539.3,30119,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645843,1738151.00
03/16/2017 02:30,2,0.000,ALERT,212.38,300.87,59.970,1489645803,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,643763.4,643763.4,29962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645845,1738152.00
03/16/2017 02:30,2,0.000,ALERT,211.48,298.77,59.938,1489645803,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,636323.6,636323.6,30296,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645846,1738153.00
03/16/2017 02:30,2,0.000,ALERT,211.48,298.47,59.970,1489645803,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,632819.7,632819.7,30292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645848,1738154.00
03/16/2017 02:30,2,0.000,ALERT,211.48,299.07,59.959,1489645803,"201051344001145","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,640769.2,640769.2,30133,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645850,1738155.00
03/16/2017 02:30,2,0.000,ALERT,211.25,298.17,59.975,1489645803,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,629327.4,629327.4,30496,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645852,1738156.00
03/16/2017 02:30,2,0.000,ALERT,211.03,298.17,59.975,1489645803,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30019,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645854,1738157.00
03/16/2017 02:30,2,0.000,ALERT,211.93,297.87,59.954,1489645803,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,735152.6,735152.6,30933,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645855,1738158.00
03/16/2017 02:30,2,0.000,ALERT,210.80,298.77,59.949,1489645803,"201051344001135","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,625247.4,625247.4,30514,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645857,1738159.00
03/16/2017 02:30,2,0.000,ALERT,211.70,301.47,59.965,1489645803,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,645269.7,645269.7,30367,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645859,1738160.00
03/16/2017 02:30,2,0.000,ALERT,211.25,298.17,59.981,1489645803,"201051344001203","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,633745.9,633745.9,30563,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645861,1738161.00
03/16/2017 02:30,2,0.000,ALERT,211.03,298.47,59.970,1489645803,"274151322000054","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,872200.9,872200.9,29920,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645863,1738162.00
03/16/2017 02:30,2,0.000,ALERT,212.38,300.57,59.959,1489645803,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,630573.2,630573.2,30525,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645864,1738163.00
03/16/2017 02:30,2,0.000,ALERT,211.03,298.77,59.965,1489645803,"201051344001093","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,632468.7,632468.7,30386,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645866,1738164.00
03/16/2017 02:30,2,0.000,ALERT,211.70,300.87,59.981,1489645803,"201051344000900","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,651580.0,651580.0,29873,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645868,1738165.00
03/16/2017 02:30,2,0.000,ALERT,211.93,299.97,59.970,1489645803,"201051344000648","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,641252.2,641252.2,29942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645870,1738166.00
03/16/2017 02:30,2,0.000,ALERT,211.93,301.17,59.981,1489645803,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,653582.4,653582.4,29857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645872,1738167.00
03/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.981,1489645803,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,644464.8,644464.8,30046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645874,1738168.00
03/16/2017 02:30,2,0.000,ALERT,211.93,300.57,59.981,1489645803,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,630714.2,630714.2,30399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645876,1738169.00
03/16/2017 02:30,2,0.000,ALERT,212.38,301.17,59.996,1489645803,"201051344000576","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,644396.1,644396.1,29923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489645877,1738170.00
03/16/2017 02:30,2,0.000,ALERT,211.25,297.57,59.986,1489645803,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,843668.9,843668.9,30280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489645879,1738171.00
03/16/2017 02:45,2,0.000,ALERT,212.61,300.87,59.986,1489646703,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,643572.6,643572.6,29965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646705,1738172.00
03/16/2017 02:45,2,0.000,ALERT,211.25,297.87,59.975,1489646703,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,29978,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646707,1738173.00
03/16/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1489646703,"201051344000633","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,630085.9,630085.9,30502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646708,1738174.00
03/16/2017 02:45,2,0.000,ALERT,212.16,300.57,59.975,1489646703,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,632725.3,632725.3,30464,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646710,1738175.00
03/16/2017 02:45,2,0.000,ALERT,211.03,298.47,60.002,1489646703,"201051344000646","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,626996.3,626996.3,30367,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646712,1738176.00
03/16/2017 02:45,2,0.000,ALERT,210.80,298.17,59.981,1489646703,"274151322000052","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,900182.6,900182.6,29749,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646714,1738177.00
03/16/2017 02:45,2,0.000,ALERT,211.25,298.77,59.981,1489646703,"201051344000585","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,637362.9,637362.9,30526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646715,1738178.00
03/16/2017 02:45,2,0.000,ALERT,211.25,299.07,59.944,1489646703,"201051344001230","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,631234.7,631234.7,30240,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646717,1738179.00
03/16/2017 02:45,2,0.000,ALERT,211.70,299.67,59.996,1489646703,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,621361.3,621361.3,30440,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646719,1738180.00
03/16/2017 02:45,2,0.000,ALERT,211.03,298.77,59.981,1489646703,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,639277.9,639277.9,30327,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646721,1738181.00
03/16/2017 02:45,2,0.000,ALERT,211.25,297.57,59.986,1489646703,"274151322000094","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,734883.1,734883.1,31006,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646723,1738182.00
03/16/2017 02:45,2,0.000,ALERT,212.16,301.77,59.996,1489646703,"201051344000579","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,650199.1,650199.1,30294,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646724,1738183.00
03/16/2017 02:45,2,0.000,ALERT,211.03,299.37,59.986,1489646703,"201051344000890","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,633145.7,633145.7,30451,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646726,1738184.00
03/16/2017 02:45,2,0.000,ALERT,211.48,298.77,59.986,1489646703,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,636082.7,636082.7,30415,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646728,1738185.00
03/16/2017 02:45,2,0.000,ALERT,211.48,298.47,59.981,1489646703,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,609861.2,609861.2,30720,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646730,1738186.00
03/16/2017 02:45,2,0.000,ALERT,211.48,298.47,59.981,1489646703,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,891167.8,891167.8,29804,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646732,1738187.00
03/16/2017 02:45,2,0.000,ALERT,211.93,297.57,59.996,1489646703,"274151322000076","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,949458.6,949458.6,29911,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646734,1738188.00
03/16/2017 02:45,2,0.000,ALERT,212.16,301.77,59.959,1489646703,"201051344000868","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,631388.8,631388.8,30496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646735,1738189.00
03/16/2017 02:45,2,0.000,ALERT,211.25,298.77,59.991,1489646703,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,940460.9,940460.9,30029,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646737,1738190.00
03/16/2017 02:45,2,0.000,ALERT,211.93,300.87,59.959,1489646703,"201051344000988","219011344069620",0.00,-2.50,0,295.16,302.37,0.0,0.0,0.000,584600.0,584600.0,30529,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646739,1738191.00
03/16/2017 02:45,2,0.000,ALERT,211.03,297.87,59.981,1489646703,"201051344001025","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,634989.3,634989.3,30615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646741,1738192.00
03/16/2017 02:45,2,0.000,ALERT,211.93,301.17,59.986,1489646703,"201051344000458","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,643539.3,643539.3,30121,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646742,1738193.00
03/16/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1489646703,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,643763.4,643763.4,29964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646744,1738194.00
03/16/2017 02:45,2,0.000,ALERT,211.70,299.07,59.981,1489646703,"201051344000685","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,636323.6,636323.6,30298,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646746,1738195.00
03/16/2017 02:45,2,0.000,ALERT,211.48,298.47,59.986,1489646703,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,632819.7,632819.7,30294,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646748,1738196.00
03/16/2017 02:45,2,0.000,ALERT,211.48,299.07,59.986,1489646703,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,640769.2,640769.2,30135,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646750,1738197.00
03/16/2017 02:45,2,0.000,ALERT,211.25,298.17,59.981,1489646703,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,629327.4,629327.4,30498,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646751,1738198.00
03/16/2017 02:45,2,0.000,ALERT,210.80,297.57,59.981,1489646703,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,853663.6,853663.6,30021,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646753,1738199.00
03/16/2017 02:45,2,0.000,ALERT,211.93,297.57,59.986,1489646703,"274151322000068","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,735152.6,735152.6,30935,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646755,1738200.00
03/16/2017 02:45,2,0.000,ALERT,211.03,298.77,59.981,1489646703,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,625247.4,625247.4,30516,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646757,1738201.00
03/16/2017 02:45,2,0.000,ALERT,211.70,301.47,59.981,1489646703,"201051344000594","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,645269.7,645269.7,30369,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646759,1738202.00
03/16/2017 02:45,2,0.000,ALERT,211.25,298.47,59.975,1489646703,"201051344001203","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,633745.9,633745.9,30565,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646760,1738203.00
03/16/2017 02:45,2,0.000,ALERT,210.80,298.47,59.975,1489646703,"274151322000054","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,872200.9,872200.9,29922,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646762,1738204.00
03/16/2017 02:45,2,0.000,ALERT,212.16,300.57,60.012,1489646703,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,630573.2,630573.2,30527,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646764,1738205.00
03/16/2017 02:45,2,0.000,ALERT,211.25,298.77,59.970,1489646703,"201051344001093","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,632468.7,632468.7,30388,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646766,1738206.00
03/16/2017 02:45,2,0.000,ALERT,211.70,300.57,59.975,1489646703,"201051344000900","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,651580.0,651580.0,29875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646768,1738207.00
03/16/2017 02:45,2,0.000,ALERT,212.16,299.97,59.928,1489646703,"201051344000648","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,641252.2,641252.2,29944,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646770,1738208.00
03/16/2017 02:45,2,0.000,ALERT,212.16,301.17,59.970,1489646703,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,653582.4,653582.4,29859,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646771,1738209.00
03/16/2017 02:45,2,0.000,ALERT,212.16,300.87,59.975,1489646703,"201051344000983","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,644464.8,644464.8,30048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646773,1738210.00
03/16/2017 02:45,2,0.000,ALERT,212.16,300.87,60.012,1489646703,"201051344001158","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,630714.2,630714.2,30401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646775,1738211.00
03/16/2017 02:45,2,0.000,ALERT,212.61,301.47,60.007,1489646703,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,644396.1,644396.1,29925,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489646777,1738212.00
03/16/2017 02:45,2,0.000,ALERT,211.03,296.96,59.975,1489646703,"274151322000087","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,843668.9,843668.9,30282,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489646778,1738213.00
03/16/2017 03:00,2,0.000,ALERT,212.16,299.97,59.959,1489647604,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,643572.6,643572.6,29967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647606,1738214.00
03/16/2017 03:00,2,0.000,ALERT,210.80,297.87,59.959,1489647604,"274151322000085","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,869878.4,869878.4,29980,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647607,1738215.00
03/16/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1489647604,"201051344000633","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,630085.9,630085.9,30504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647609,1738216.00
03/16/2017 03:00,2,0.000,ALERT,211.70,300.27,60.007,1489647604,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,632725.3,632725.3,30466,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647611,1738217.00
03/16/2017 03:00,2,0.000,ALERT,211.03,299.07,59.970,1489647604,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,626996.3,626996.3,30369,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647613,1738218.00
03/16/2017 03:00,2,0.000,ALERT,210.57,298.77,60.002,1489647604,"274151322000052","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,900182.6,900182.6,29751,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647614,1738219.00
03/16/2017 03:00,2,0.000,ALERT,211.25,299.07,59.965,1489647604,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,637362.9,637362.9,30528,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647616,1738220.00
03/16/2017 03:00,2,0.000,ALERT,211.25,299.37,59.949,1489647604,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,631234.7,631234.7,30242,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647618,1738221.00
03/16/2017 03:00,2,0.000,ALERT,211.48,299.67,59.954,1489647604,"201051344000582","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,621361.3,621361.3,30442,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647620,1738222.00
03/16/2017 03:00,2,0.000,ALERT,211.03,299.37,59.965,1489647604,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,639277.9,639277.9,30329,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647622,1738223.00
03/16/2017 03:00,2,0.000,ALERT,210.80,296.96,59.996,1489647604,"274151322000094","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,734883.1,734883.1,31008,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647624,1738224.00
03/16/2017 03:00,2,0.000,ALERT,211.93,300.87,59.949,1489647604,"201051344000579","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,650199.1,650199.1,30296,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647626,1738225.00
03/16/2017 03:00,2,0.000,ALERT,211.03,299.67,59.970,1489647604,"201051344000890","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,633145.7,633145.7,30453,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647627,1738226.00
03/16/2017 03:00,2,0.000,ALERT,211.25,299.07,59.965,1489647604,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,636082.7,636082.7,30417,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647629,1738227.00
03/16/2017 03:00,2,0.000,ALERT,211.48,298.47,59.970,1489647604,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,609861.2,609861.2,30722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647631,1738228.00
03/16/2017 03:00,2,0.000,ALERT,211.03,298.77,59.959,1489647604,"274151322000083","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,891167.8,891167.8,29806,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647633,1738229.00
03/16/2017 03:00,2,0.000,ALERT,211.48,297.57,59.954,1489647604,"274151322000076","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,949458.6,949458.6,29913,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647635,1738230.00
03/16/2017 03:00,2,0.000,ALERT,211.70,300.87,59.954,1489647604,"201051344000868","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,631388.8,631388.8,30498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647636,1738231.00
03/16/2017 03:00,2,0.000,ALERT,210.80,298.77,59.954,1489647604,"274151322000095","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,940460.9,940460.9,30031,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647638,1738232.00
03/16/2017 03:00,2,0.000,ALERT,211.70,299.97,59.991,1489647604,"201051344000988","219011344069620",0.00,-3.00,0,295.46,302.68,0.0,0.0,0.000,584600.0,584600.0,30531,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647640,1738233.00
03/16/2017 03:00,2,0.000,ALERT,211.03,298.17,59.959,1489647604,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,634989.3,634989.3,30617,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647642,1738234.00
03/16/2017 03:00,2,0.000,ALERT,211.70,300.57,59.965,1489647604,"201051344000458","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,643539.3,643539.3,30123,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647643,1738235.00
03/16/2017 03:00,2,0.000,ALERT,212.38,300.27,59.954,1489647604,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,643763.4,643763.4,29966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647645,1738236.00
03/16/2017 03:00,2,0.000,ALERT,211.48,298.77,59.986,1489647604,"201051344000685","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,636323.6,636323.6,30300,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647647,1738237.00
03/16/2017 03:00,2,0.000,ALERT,211.25,298.47,59.970,1489647604,"201051344000917","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,632819.7,632819.7,30296,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647649,1738238.00
03/16/2017 03:00,2,0.000,ALERT,211.48,299.07,59.970,1489647604,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,640769.2,640769.2,30137,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647651,1738239.00
03/16/2017 03:00,2,0.000,ALERT,211.25,298.17,59.922,1489647604,"201051344000651","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,629327.4,629327.4,30500,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647653,1738240.00
03/16/2017 03:00,2,0.000,ALERT,210.35,297.57,59.965,1489647604,"274151322000088","219011344069620",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,853663.6,853663.6,30023,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647654,1738241.00
03/16/2017 03:00,2,0.000,ALERT,211.48,296.66,59.938,1489647604,"274151322000068","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,735152.6,735152.6,30937,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647656,1738242.00
03/16/2017 03:00,2,0.000,ALERT,210.80,298.77,59.965,1489647604,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,625247.4,625247.4,30518,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647658,1738243.00
03/16/2017 03:00,2,0.000,ALERT,211.48,300.87,59.933,1489647604,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,645269.7,645269.7,30371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647660,1738244.00
03/16/2017 03:00,2,0.000,ALERT,211.25,298.77,59.975,1489647604,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,633745.9,633745.9,30567,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647661,1738245.00
03/16/2017 03:00,2,0.000,ALERT,210.80,298.47,59.965,1489647604,"274151322000054","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,872200.9,872200.9,29924,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647663,1738246.00
03/16/2017 03:00,2,0.000,ALERT,212.16,299.97,59.975,1489647604,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,630573.2,630573.2,30529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647665,1738247.00
03/16/2017 03:00,2,0.000,ALERT,211.25,298.77,59.970,1489647604,"201051344001093","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,632468.7,632468.7,30390,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647667,1738248.00
03/16/2017 03:00,2,0.000,ALERT,211.70,300.57,59.981,1489647604,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,651580.0,651580.0,29877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647669,1738249.00
03/16/2017 03:00,2,0.000,ALERT,211.93,299.97,59.981,1489647604,"201051344000648","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,641252.2,641252.2,29946,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647671,1738250.00
03/16/2017 03:00,2,0.000,ALERT,211.93,300.87,59.965,1489647604,"201051344000569","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,653582.4,653582.4,29861,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647672,1738251.00
03/16/2017 03:00,2,0.000,ALERT,211.93,300.57,59.970,1489647604,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,644464.8,644464.8,30050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647674,1738252.00
03/16/2017 03:00,2,0.000,ALERT,211.93,300.27,59.928,1489647604,"201051344001158","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,630714.2,630714.2,30403,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489647676,1738253.00
03/16/2017 03:00,2,0.000,ALERT,212.38,300.87,59.965,1489647604,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,644396.1,644396.1,29927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647678,1738254.00
03/16/2017 03:00,2,0.000,ALERT,211.03,297.26,59.959,1489647604,"274151322000087","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,843668.9,843668.9,30284,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489647680,1738255.00
03/16/2017 03:15,2,0.000,ALERT,212.38,300.57,60.002,1489648503,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,643572.6,643572.6,29969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648505,1738256.00
03/16/2017 03:15,2,0.000,ALERT,211.25,297.87,59.975,1489648503,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,869878.4,869878.4,29982,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648507,1738257.00
03/16/2017 03:15,2,0.000,ALERT,212.61,300.57,60.018,1489648503,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,630085.9,630085.9,30506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648509,1738258.00
03/16/2017 03:15,2,0.000,ALERT,212.16,300.87,59.981,1489648503,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,632725.3,632725.3,30468,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648511,1738259.00
03/16/2017 03:15,2,0.000,ALERT,211.03,298.77,59.975,1489648503,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,626996.3,626996.3,30371,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648513,1738260.00
03/16/2017 03:15,2,0.000,ALERT,211.03,297.87,59.970,1489648503,"274151322000052","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,900182.6,900182.6,29753,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648514,1738261.00
03/16/2017 03:15,2,0.000,ALERT,211.03,298.77,60.002,1489648503,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,637362.9,637362.9,30530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648516,1738262.00
03/16/2017 03:15,2,0.000,ALERT,211.03,298.77,59.975,1489648503,"201051344001230","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,631234.7,631234.7,30244,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648518,1738263.00
03/16/2017 03:15,2,0.000,ALERT,211.70,299.67,59.975,1489648503,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,621361.3,621361.3,30444,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648520,1738264.00
03/16/2017 03:15,2,0.000,ALERT,210.80,298.77,59.975,1489648503,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,639277.9,639277.9,30331,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648522,1738265.00
03/16/2017 03:15,2,0.000,ALERT,211.25,297.57,59.970,1489648503,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31010,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648523,1738266.00
03/16/2017 03:15,2,0.000,ALERT,211.93,301.47,59.954,1489648503,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,650199.1,650199.1,30298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648525,1738267.00
03/16/2017 03:15,2,0.000,ALERT,210.80,298.77,59.970,1489648503,"201051344000890","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,633145.7,633145.7,30455,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648527,1738268.00
03/16/2017 03:15,2,0.000,ALERT,211.25,298.47,60.007,1489648503,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,636082.7,636082.7,30419,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648529,1738269.00
03/16/2017 03:15,2,0.000,ALERT,211.48,298.17,59.970,1489648503,"201051344000417","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,609861.2,609861.2,30724,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648530,1738270.00
03/16/2017 03:15,2,0.000,ALERT,211.25,297.87,59.965,1489648503,"274151322000083","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,891167.8,891167.8,29808,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648532,1738271.00
03/16/2017 03:15,2,0.000,ALERT,211.70,297.87,59.933,1489648503,"274151322000076","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,949458.6,949458.6,29915,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648534,1738272.00
03/16/2017 03:15,2,0.000,ALERT,211.70,301.47,59.970,1489648503,"201051344000868","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,631388.8,631388.8,30500,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648536,1738273.00
03/16/2017 03:15,2,0.000,ALERT,211.03,299.07,59.986,1489648503,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,940460.9,940460.9,30033,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648538,1738274.00
03/16/2017 03:15,2,0.000,ALERT,211.70,300.57,59.970,1489648503,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,584600.0,584600.0,30533,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648540,1738275.00
03/16/2017 03:15,2,0.000,ALERT,211.03,297.87,59.959,1489648503,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,634989.3,634989.3,30619,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648541,1738276.00
03/16/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1489648503,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,643539.3,643539.3,30125,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648543,1738277.00
03/16/2017 03:15,2,0.000,ALERT,212.38,300.57,59.965,1489648503,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,643763.4,643763.4,29968,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648545,1738278.00
03/16/2017 03:15,2,0.000,ALERT,211.48,298.77,59.944,1489648503,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,636323.6,636323.6,30302,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648547,1738279.00
03/16/2017 03:15,2,0.000,ALERT,211.48,298.47,59.981,1489648503,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,632819.7,632819.7,30298,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648549,1738280.00
03/16/2017 03:15,2,0.000,ALERT,211.48,299.07,59.959,1489648503,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,640769.2,640769.2,30139,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648550,1738281.00
03/16/2017 03:15,2,0.000,ALERT,211.25,298.17,59.965,1489648503,"201051344000651","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,629327.4,629327.4,30502,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648552,1738282.00
03/16/2017 03:15,2,0.000,ALERT,210.80,297.26,59.959,1489648503,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30025,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648554,1738283.00
03/16/2017 03:15,2,0.000,ALERT,211.70,297.26,59.959,1489648503,"274151322000068","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,735152.6,735152.6,30939,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648556,1738284.00
03/16/2017 03:15,2,0.000,ALERT,210.80,298.77,59.965,1489648503,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,625247.4,625247.4,30520,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648558,1738285.00
03/16/2017 03:15,2,0.000,ALERT,211.48,301.17,59.959,1489648503,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,645269.7,645269.7,30373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648559,1738286.00
03/16/2017 03:15,2,0.000,ALERT,211.25,298.77,59.996,1489648503,"201051344001203","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,633745.9,633745.9,30569,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648561,1738287.00
03/16/2017 03:15,2,0.000,ALERT,211.03,298.47,59.949,1489648503,"274151322000054","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,872200.9,872200.9,29926,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648563,1738288.00
03/16/2017 03:15,2,0.000,ALERT,212.16,300.27,59.959,1489648503,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,630573.2,630573.2,30531,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648565,1738289.00
