ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 03:15,2,0.000,ALERT,211.03,298.77,59.959,1489648503,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,632468.7,632468.7,30392,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648567,1738290.00
03/16/2017 03:15,2,0.000,ALERT,211.70,300.87,59.949,1489648503,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,651580.0,651580.0,29879,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648568,1738291.00
03/16/2017 03:15,2,0.000,ALERT,211.93,299.97,59.965,1489648503,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,641252.2,641252.2,29948,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648570,1738292.00
03/16/2017 03:15,2,0.000,ALERT,211.93,301.17,59.959,1489648503,"201051344000569","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,653582.4,653582.4,29863,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489648572,1738293.00
03/16/2017 03:15,2,0.000,ALERT,211.93,300.87,59.933,1489648503,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,644464.8,644464.8,30052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648574,1738294.00
03/16/2017 03:15,2,0.000,ALERT,212.16,300.57,59.970,1489648503,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,630714.2,630714.2,30405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648576,1738295.00
03/16/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1489648503,"201051344000576","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,644396.1,644396.1,29929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648577,1738296.00
03/16/2017 03:15,2,0.000,ALERT,211.25,296.96,59.954,1489648503,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,843668.9,843668.9,30286,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489648579,1738297.00
03/16/2017 03:30,2,0.000,ALERT,212.16,300.57,59.996,1489649403,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,643572.6,643572.6,29971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649405,1738298.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.47,59.986,1489649403,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,869878.4,869878.4,29984,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649407,1738299.00
03/16/2017 03:30,2,0.000,ALERT,212.16,300.57,59.991,1489649403,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,630085.9,630085.9,30508,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649408,1738300.00
03/16/2017 03:30,2,0.000,ALERT,211.70,300.87,59.991,1489649403,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,632725.3,632725.3,30470,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649410,1738301.00
03/16/2017 03:30,2,0.000,ALERT,211.03,299.07,59.970,1489649403,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,626996.3,626996.3,30373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649412,1738302.00
03/16/2017 03:30,2,0.000,ALERT,210.80,298.77,59.991,1489649403,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,900182.6,900182.6,29755,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649414,1738303.00
03/16/2017 03:30,2,0.000,ALERT,211.03,298.77,59.991,1489649403,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,637362.9,637362.9,30532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649416,1738304.00
03/16/2017 03:30,2,0.000,ALERT,211.03,299.07,60.002,1489649403,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,631234.7,631234.7,30246,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649417,1738305.00
03/16/2017 03:30,2,0.000,ALERT,211.48,299.67,59.981,1489649403,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,621361.3,621361.3,30446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649419,1738306.00
03/16/2017 03:30,2,0.000,ALERT,210.57,299.07,59.991,1489649403,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,639277.9,639277.9,30333,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649421,1738307.00
03/16/2017 03:30,2,0.000,ALERT,211.25,297.87,59.991,1489649403,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,734883.1,734883.1,31012,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649423,1738308.00
03/16/2017 03:30,2,0.000,ALERT,211.70,300.87,60.007,1489649403,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,650199.1,650199.1,30300,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649425,1738309.00
03/16/2017 03:30,2,0.000,ALERT,210.80,299.07,60.039,1489649403,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,633145.7,633145.7,30457,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649426,1738310.00
03/16/2017 03:30,2,0.000,ALERT,211.03,298.77,59.996,1489649403,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,636082.7,636082.7,30421,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649428,1738311.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.47,60.002,1489649403,"201051344000417","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,609861.2,609861.2,30726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649430,1738312.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.77,60.012,1489649403,"274151322000083","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,891167.8,891167.8,29810,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649432,1738313.00
03/16/2017 03:30,2,0.000,ALERT,211.70,298.47,59.986,1489649403,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,949458.6,949458.6,29917,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649434,1738314.00
03/16/2017 03:30,2,0.000,ALERT,211.48,300.87,59.959,1489649403,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,631388.8,631388.8,30502,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649436,1738315.00
03/16/2017 03:30,2,0.000,ALERT,211.03,299.07,59.981,1489649403,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,940460.9,940460.9,30035,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649437,1738316.00
03/16/2017 03:30,2,0.000,ALERT,211.25,300.27,59.975,1489649403,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,584600.0,584600.0,30535,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649439,1738317.00
03/16/2017 03:30,2,0.000,ALERT,210.80,297.87,59.981,1489649403,"201051344001025","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,634989.3,634989.3,30621,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649441,1738318.00
03/16/2017 03:30,2,0.000,ALERT,211.48,300.57,59.981,1489649403,"201051344000458","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,643539.3,643539.3,30127,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649443,1738319.00
03/16/2017 03:30,2,0.000,ALERT,211.93,300.27,59.975,1489649403,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,643763.4,643763.4,29970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649445,1738320.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.77,59.970,1489649403,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,636323.6,636323.6,30304,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649446,1738321.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.47,59.970,1489649403,"201051344000917","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,632819.7,632819.7,30300,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649448,1738322.00
03/16/2017 03:30,2,0.000,ALERT,211.25,299.07,59.965,1489649403,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,640769.2,640769.2,30141,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649450,1738323.00
03/16/2017 03:30,2,0.000,ALERT,211.25,298.17,59.975,1489649403,"201051344000651","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,629327.4,629327.4,30504,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649452,1738324.00
03/16/2017 03:30,2,0.000,ALERT,210.57,297.87,59.975,1489649403,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,853663.6,853663.6,30027,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649454,1738325.00
03/16/2017 03:30,2,0.000,ALERT,211.70,297.57,59.970,1489649403,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,735152.6,735152.6,30941,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649455,1738326.00
03/16/2017 03:30,2,0.000,ALERT,210.80,298.77,59.981,1489649403,"201051344001135","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,625247.4,625247.4,30522,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649457,1738327.00
03/16/2017 03:30,2,0.000,ALERT,211.25,300.87,59.986,1489649403,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,645269.7,645269.7,30375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649459,1738328.00
03/16/2017 03:30,2,0.000,ALERT,211.03,298.47,59.975,1489649403,"201051344001203","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,633745.9,633745.9,30571,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649461,1738329.00
03/16/2017 03:30,2,0.000,ALERT,210.80,298.47,59.970,1489649403,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,872200.9,872200.9,29928,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649463,1738330.00
03/16/2017 03:30,2,0.000,ALERT,211.70,299.67,59.981,1489649403,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,630573.2,630573.2,30533,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649464,1738331.00
03/16/2017 03:30,2,0.000,ALERT,210.80,298.47,59.986,1489649403,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,632468.7,632468.7,30394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649466,1738332.00
03/16/2017 03:30,2,0.000,ALERT,211.48,300.27,59.986,1489649403,"201051344000900","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,651580.0,651580.0,29881,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649468,1738333.00
03/16/2017 03:30,2,0.000,ALERT,211.70,299.67,59.981,1489649403,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,641252.2,641252.2,29950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649470,1738334.00
03/16/2017 03:30,2,0.000,ALERT,211.48,300.57,59.986,1489649403,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,653582.4,653582.4,29865,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649472,1738335.00
03/16/2017 03:30,2,0.000,ALERT,211.48,300.57,59.991,1489649403,"201051344000983","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,644464.8,644464.8,30054,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649474,1738336.00
03/16/2017 03:30,2,0.000,ALERT,211.70,300.27,59.991,1489649403,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,630714.2,630714.2,30407,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489649475,1738337.00
03/16/2017 03:30,2,0.000,ALERT,212.16,300.87,60.007,1489649403,"201051344000576","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,644396.1,644396.1,29931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649477,1738338.00
03/16/2017 03:30,2,0.000,ALERT,211.03,297.57,59.991,1489649403,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,843668.9,843668.9,30288,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489649479,1738339.00
03/16/2017 03:45,2,0.000,ALERT,212.16,300.27,59.959,1489650303,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,643572.6,643572.6,29973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650305,1738340.00
03/16/2017 03:45,2,0.000,ALERT,211.03,298.17,59.959,1489650303,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,869878.4,869878.4,29986,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650307,1738341.00
03/16/2017 03:45,2,0.000,ALERT,212.38,300.27,59.965,1489650303,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,630085.9,630085.9,30510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650309,1738342.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.57,59.986,1489650303,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,632725.3,632725.3,30472,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650311,1738343.00
03/16/2017 03:45,2,0.000,ALERT,211.03,299.37,59.954,1489650303,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,626996.3,626996.3,30375,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650312,1738344.00
03/16/2017 03:45,2,0.000,ALERT,210.57,298.77,59.965,1489650303,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,900182.6,900182.6,29757,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650314,1738345.00
03/16/2017 03:45,2,0.000,ALERT,211.03,299.07,59.965,1489650303,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,637362.9,637362.9,30534,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650316,1738346.00
03/16/2017 03:45,2,0.000,ALERT,211.03,299.37,60.012,1489650303,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,631234.7,631234.7,30248,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650318,1738347.00
03/16/2017 03:45,2,0.000,ALERT,211.48,299.97,59.970,1489650303,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,621361.3,621361.3,30448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650320,1738348.00
03/16/2017 03:45,2,0.000,ALERT,210.57,299.07,59.970,1489650303,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,639277.9,639277.9,30335,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650321,1738349.00
03/16/2017 03:45,2,0.000,ALERT,211.25,297.57,59.949,1489650303,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,734883.1,734883.1,31014,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650323,1738350.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.87,60.012,1489650303,"201051344000579","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,650199.1,650199.1,30302,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650325,1738351.00
03/16/2017 03:45,2,0.000,ALERT,210.80,299.37,59.954,1489650303,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,633145.7,633145.7,30459,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650327,1738352.00
03/16/2017 03:45,2,0.000,ALERT,211.25,299.07,59.965,1489650303,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,636082.7,636082.7,30423,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650329,1738353.00
03/16/2017 03:45,2,0.000,ALERT,211.25,298.47,59.970,1489650303,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,609861.2,609861.2,30728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650331,1738354.00
03/16/2017 03:45,2,0.000,ALERT,211.03,298.47,59.954,1489650303,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,891167.8,891167.8,29812,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650332,1738355.00
03/16/2017 03:45,2,0.000,ALERT,211.70,298.17,59.965,1489650303,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,949458.6,949458.6,29919,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650334,1738356.00
03/16/2017 03:45,2,0.000,ALERT,211.48,301.17,59.970,1489650303,"201051344000868","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,631388.8,631388.8,30504,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650336,1738357.00
03/16/2017 03:45,2,0.000,ALERT,211.03,299.37,59.954,1489650303,"274151322000095","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,940460.9,940460.9,30037,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650338,1738358.00
03/16/2017 03:45,2,0.000,ALERT,211.48,300.57,59.917,1489650303,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,584600.0,584600.0,30537,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650340,1738359.00
03/16/2017 03:45,2,0.000,ALERT,210.80,298.17,60.012,1489650303,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,634989.3,634989.3,30623,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650342,1738360.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.57,59.965,1489650303,"201051344000458","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,643539.3,643539.3,30129,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650343,1738361.00
03/16/2017 03:45,2,0.000,ALERT,212.16,300.57,59.954,1489650303,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,643763.4,643763.4,29972,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650345,1738362.00
03/16/2017 03:45,2,0.000,ALERT,211.48,299.07,59.970,1489650303,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,636323.6,636323.6,30306,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650347,1738363.00
03/16/2017 03:45,2,0.000,ALERT,211.25,298.77,59.965,1489650303,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,632819.7,632819.7,30302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650349,1738364.00
03/16/2017 03:45,2,0.000,ALERT,211.25,299.07,59.959,1489650303,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,640769.2,640769.2,30143,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650351,1738365.00
03/16/2017 03:45,2,0.000,ALERT,211.03,298.47,59.949,1489650303,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,629327.4,629327.4,30506,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650352,1738366.00
03/16/2017 03:45,2,0.000,ALERT,210.35,297.87,59.917,1489650303,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,853663.6,853663.6,30029,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650354,1738367.00
03/16/2017 03:45,2,0.000,ALERT,211.48,297.26,59.949,1489650303,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,735152.6,735152.6,30943,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650356,1738368.00
03/16/2017 03:45,2,0.000,ALERT,210.80,299.07,59.970,1489650303,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,625247.4,625247.4,30524,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650358,1738369.00
03/16/2017 03:45,2,0.000,ALERT,211.03,300.57,59.959,1489650303,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,645269.7,645269.7,30377,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650360,1738370.00
03/16/2017 03:45,2,0.000,ALERT,211.03,298.47,59.965,1489650303,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,633745.9,633745.9,30573,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650361,1738371.00
03/16/2017 03:45,2,0.000,ALERT,210.80,298.47,59.954,1489650303,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,872200.9,872200.9,29930,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650363,1738372.00
03/16/2017 03:45,2,0.000,ALERT,211.93,299.97,59.922,1489650303,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,630573.2,630573.2,30535,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650365,1738373.00
03/16/2017 03:45,2,0.000,ALERT,211.03,299.07,59.949,1489650303,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,632468.7,632468.7,30396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650367,1738374.00
03/16/2017 03:45,2,0.000,ALERT,211.48,300.57,59.959,1489650303,"201051344000900","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,651580.0,651580.0,29883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650368,1738375.00
03/16/2017 03:45,2,0.000,ALERT,211.70,299.67,59.986,1489650303,"201051344000648","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,641252.2,641252.2,29952,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650370,1738376.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.87,59.981,1489650303,"201051344000569","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,653582.4,653582.4,29867,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650372,1738377.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.57,59.965,1489650303,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,644464.8,644464.8,30056,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650374,1738378.00
03/16/2017 03:45,2,0.000,ALERT,211.70,300.27,59.975,1489650303,"201051344001158","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,630714.2,630714.2,30409,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489650376,1738379.00
03/16/2017 03:45,2,0.000,ALERT,212.16,300.87,59.970,1489650303,"201051344000576","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,644396.1,644396.1,29933,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650378,1738380.00
03/16/2017 03:45,2,0.000,ALERT,211.03,296.96,59.949,1489650303,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,843668.9,843668.9,30290,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489650379,1738381.00
03/16/2017 04:00,2,0.000,ALERT,212.16,300.27,60.002,1489651204,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,643572.6,643572.6,29975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651206,1738382.00
03/16/2017 04:00,2,0.000,ALERT,211.25,298.47,59.949,1489651204,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,29988,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651207,1738383.00
03/16/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1489651204,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,630085.9,630085.9,30512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651209,1738384.00
03/16/2017 04:00,2,0.000,ALERT,211.93,300.27,59.986,1489651204,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,632725.3,632725.3,30474,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651211,1738385.00
03/16/2017 04:00,2,0.000,ALERT,211.03,299.07,59.986,1489651204,"201051344000646","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,626996.3,626996.3,30377,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651213,1738386.00
03/16/2017 04:00,2,0.000,ALERT,210.80,298.77,59.970,1489651204,"274151322000052","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,900182.6,900182.6,29759,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651215,1738387.00
03/16/2017 04:00,2,0.000,ALERT,211.25,299.07,59.986,1489651204,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,637362.9,637362.9,30536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651216,1738388.00
03/16/2017 04:00,2,0.000,ALERT,211.25,299.37,59.970,1489651204,"201051344001230","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,631234.7,631234.7,30250,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651218,1738389.00
03/16/2017 04:00,2,0.000,ALERT,211.70,299.97,59.975,1489651204,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,621361.3,621361.3,30450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651220,1738390.00
03/16/2017 04:00,2,0.000,ALERT,210.80,299.07,59.975,1489651204,"201051344000955","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,639277.9,639277.9,30337,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651222,1738391.00
03/16/2017 04:00,2,0.000,ALERT,211.03,297.57,59.949,1489651204,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31016,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651224,1738392.00
03/16/2017 04:00,2,0.000,ALERT,211.70,300.87,60.002,1489651204,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,650199.1,650199.1,30304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651225,1738393.00
03/16/2017 04:00,2,0.000,ALERT,211.03,299.37,59.970,1489651204,"201051344000890","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,633145.7,633145.7,30461,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651227,1738394.00
03/16/2017 04:00,2,0.000,ALERT,211.25,299.07,59.965,1489651204,"201051344000438","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,636082.7,636082.7,30425,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651229,1738395.00
03/16/2017 04:00,2,0.000,ALERT,211.25,298.47,59.970,1489651204,"201051344000417","219011344069620",0.00,-3.50,0,296.96,299.97,0.0,0.0,0.000,609861.2,609861.2,30730,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651231,1738396.00
03/16/2017 04:00,2,0.000,ALERT,211.03,298.17,59.928,1489651204,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,891167.8,891167.8,29814,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651233,1738397.00
03/16/2017 04:00,2,0.000,ALERT,211.48,298.47,59.954,1489651204,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,949458.6,949458.6,29921,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651234,1738398.00
03/16/2017 04:00,2,0.000,ALERT,211.48,300.87,59.965,1489651204,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,631388.8,631388.8,30506,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651236,1738399.00
03/16/2017 04:00,2,0.000,ALERT,210.80,298.77,59.986,1489651204,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,940460.9,940460.9,30039,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651238,1738400.00
03/16/2017 04:00,2,0.000,ALERT,211.48,299.97,59.933,1489651204,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,584600.0,584600.0,30539,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651240,1738401.00
03/16/2017 04:00,2,0.000,ALERT,211.03,298.47,59.928,1489651204,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,634989.3,634989.3,30625,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651242,1738402.00
03/16/2017 04:00,2,0.000,ALERT,211.48,300.27,59.965,1489651204,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,643539.3,643539.3,30131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651244,1738403.00
03/16/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1489651204,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,643763.4,643763.4,29974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651245,1738404.00
03/16/2017 04:00,2,0.000,ALERT,211.48,299.07,59.970,1489651204,"201051344000685","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,636323.6,636323.6,30308,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651247,1738405.00
03/16/2017 04:00,2,0.000,ALERT,211.25,298.47,59.986,1489651204,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,632819.7,632819.7,30304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651249,1738406.00
03/16/2017 04:00,2,0.000,ALERT,211.48,299.07,59.965,1489651204,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,640769.2,640769.2,30145,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651251,1738407.00
03/16/2017 04:00,2,0.000,ALERT,211.25,298.47,59.975,1489651204,"201051344000651","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,629327.4,629327.4,30508,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651253,1738408.00
03/16/2017 04:00,2,0.000,ALERT,210.57,298.17,59.970,1489651204,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,853663.6,853663.6,30031,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651254,1738409.00
03/16/2017 04:00,2,0.000,ALERT,211.70,297.57,59.922,1489651204,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,735152.6,735152.6,30945,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651256,1738410.00
03/16/2017 04:00,2,0.000,ALERT,210.57,298.77,59.922,1489651204,"201051344001135","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,625247.4,625247.4,30526,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651258,1738411.00
03/16/2017 04:00,2,0.000,ALERT,211.25,300.57,59.986,1489651204,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,645269.7,645269.7,30379,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651260,1738412.00
03/16/2017 04:00,2,0.000,ALERT,211.03,298.47,59.965,1489651204,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,633745.9,633745.9,30575,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651261,1738413.00
03/16/2017 04:00,2,0.000,ALERT,210.80,298.47,59.959,1489651204,"274151322000054","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,872200.9,872200.9,29932,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651263,1738414.00
03/16/2017 04:00,2,0.000,ALERT,211.93,299.67,59.959,1489651204,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,630573.2,630573.2,30537,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651265,1738415.00
03/16/2017 04:00,2,0.000,ALERT,210.80,298.77,59.965,1489651204,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,632468.7,632468.7,30398,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651267,1738416.00
03/16/2017 04:00,2,0.000,ALERT,211.48,300.27,59.917,1489651204,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,651580.0,651580.0,29885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651269,1738417.00
03/16/2017 04:00,2,0.000,ALERT,211.70,299.37,59.959,1489651204,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,641252.2,641252.2,29954,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651271,1738418.00
03/16/2017 04:00,2,0.000,ALERT,211.70,300.87,59.959,1489651204,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,653582.4,653582.4,29869,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651273,1738419.00
03/16/2017 04:00,2,0.000,ALERT,211.93,300.57,59.954,1489651204,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,644464.8,644464.8,30058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489651274,1738420.00
03/16/2017 04:00,2,0.000,ALERT,211.93,300.27,59.996,1489651204,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,630714.2,630714.2,30411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651276,1738421.00
03/16/2017 04:00,2,0.000,ALERT,212.16,300.87,59.933,1489651204,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,644396.1,644396.1,29935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651278,1738422.00
03/16/2017 04:00,2,0.000,ALERT,211.25,297.57,59.954,1489651204,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,843668.9,843668.9,30292,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489651280,1738423.00
03/16/2017 04:15,2,0.000,ALERT,212.16,300.27,59.970,1489652103,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,643572.6,643572.6,29977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652105,1738424.00
03/16/2017 04:15,2,0.000,ALERT,211.25,297.87,59.975,1489652103,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,29990,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652107,1738425.00
03/16/2017 04:15,2,0.000,ALERT,212.38,300.27,59.981,1489652103,"201051344000633","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,630085.9,630085.9,30514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652109,1738426.00
03/16/2017 04:15,2,0.000,ALERT,211.93,300.27,59.949,1489652103,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,632725.3,632725.3,30476,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652111,1738427.00
03/16/2017 04:15,2,0.000,ALERT,211.25,299.97,60.002,1489652103,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,626996.3,626996.3,30379,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652112,1738428.00
03/16/2017 04:15,2,0.000,ALERT,211.03,299.07,59.938,1489652103,"274151322000052","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,900182.6,900182.6,29761,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652114,1738429.00
03/16/2017 04:15,2,0.000,ALERT,211.70,300.27,59.922,1489652103,"201051344000585","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,637362.9,637362.9,30538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652116,1738430.00
03/16/2017 04:15,2,0.000,ALERT,211.48,300.57,59.965,1489652103,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,631234.7,631234.7,30252,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652118,1738431.00
03/16/2017 04:15,2,0.000,ALERT,211.93,301.17,59.975,1489652103,"201051344000582","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,621361.3,621361.3,30452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652120,1738432.00
03/16/2017 04:15,2,0.000,ALERT,211.25,300.27,59.933,1489652103,"201051344000955","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,639277.9,639277.9,30339,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652121,1738433.00
03/16/2017 04:15,2,0.000,ALERT,211.03,297.26,59.959,1489652103,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,734883.1,734883.1,31018,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652123,1738434.00
