ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 04:15,2,0.000,ALERT,211.93,300.87,60.007,1489652103,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,650199.1,650199.1,30306,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652125,1738435.00
03/16/2017 04:15,2,0.000,ALERT,211.25,300.27,59.981,1489652103,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,633145.7,633145.7,30463,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652127,1738436.00
03/16/2017 04:15,2,0.000,ALERT,211.70,299.97,59.965,1489652103,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,636082.7,636082.7,30427,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652129,1738437.00
03/16/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1489652103,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,609861.2,609861.2,30732,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652130,1738438.00
03/16/2017 04:15,2,0.000,ALERT,211.25,298.17,59.959,1489652103,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,891167.8,891167.8,29816,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652132,1738439.00
03/16/2017 04:15,2,0.000,ALERT,211.93,298.17,59.959,1489652103,"274151322000076","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,949458.6,949458.6,29923,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652134,1738440.00
03/16/2017 04:15,2,0.000,ALERT,211.93,301.17,59.944,1489652103,"201051344000868","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,631388.8,631388.8,30508,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652136,1738441.00
03/16/2017 04:15,2,0.000,ALERT,211.25,299.07,59.975,1489652103,"274151322000095","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,940460.9,940460.9,30041,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652138,1738442.00
03/16/2017 04:15,2,0.000,ALERT,211.93,300.27,59.975,1489652103,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,584600.0,584600.0,30541,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652140,1738443.00
03/16/2017 04:15,2,0.000,ALERT,211.48,299.37,59.986,1489652103,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,634989.3,634989.3,30627,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652141,1738444.00
03/16/2017 04:15,2,0.000,ALERT,211.70,300.57,59.986,1489652103,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,643539.3,643539.3,30133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652143,1738445.00
03/16/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1489652103,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,643763.4,643763.4,29976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652145,1738446.00
03/16/2017 04:15,2,0.000,ALERT,211.70,300.27,59.965,1489652103,"201051344000685","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,636323.6,636323.6,30310,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652147,1738447.00
03/16/2017 04:15,2,0.000,ALERT,211.70,299.67,59.991,1489652103,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,632819.7,632819.7,30306,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652149,1738448.00
03/16/2017 04:15,2,0.000,ALERT,211.93,300.27,60.002,1489652103,"201051344001145","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,640769.2,640769.2,30147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652150,1738449.00
03/16/2017 04:15,2,0.000,ALERT,211.70,299.37,59.986,1489652103,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,629327.4,629327.4,30510,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652152,1738450.00
03/16/2017 04:15,2,0.000,ALERT,210.80,297.87,59.991,1489652103,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30033,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652154,1738451.00
03/16/2017 04:15,2,0.000,ALERT,211.93,297.26,59.996,1489652103,"274151322000068","219011344069620",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,735152.6,735152.6,30947,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652156,1738452.00
03/16/2017 04:15,2,0.000,ALERT,211.25,299.97,59.996,1489652103,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,625247.4,625247.4,30528,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652157,1738453.00
03/16/2017 04:15,2,0.000,ALERT,211.25,300.87,59.970,1489652103,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,645269.7,645269.7,30381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652159,1738454.00
03/16/2017 04:15,2,0.000,ALERT,211.48,299.67,60.023,1489652103,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,633745.9,633745.9,30577,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652161,1738455.00
03/16/2017 04:15,2,0.000,ALERT,211.03,298.47,59.975,1489652103,"274151322000054","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,872200.9,872200.9,29934,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652163,1738456.00
03/16/2017 04:15,2,0.000,ALERT,211.93,299.67,59.981,1489652103,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,630573.2,630573.2,30539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652165,1738457.00
03/16/2017 04:15,2,0.000,ALERT,211.48,299.97,60.002,1489652103,"201051344001093","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,632468.7,632468.7,30400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652166,1738458.00
03/16/2017 04:15,2,0.000,ALERT,211.70,300.57,59.981,1489652103,"201051344000900","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,651580.0,651580.0,29887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652168,1738459.00
03/16/2017 04:15,2,0.000,ALERT,211.93,299.37,59.933,1489652103,"201051344000648","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,641252.2,641252.2,29956,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652170,1738460.00
03/16/2017 04:15,2,0.000,ALERT,211.93,300.87,59.949,1489652103,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,653582.4,653582.4,29871,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652172,1738461.00
03/16/2017 04:15,2,0.000,ALERT,211.70,300.27,59.975,1489652103,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,644464.8,644464.8,30060,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652174,1738462.00
03/16/2017 04:15,2,0.000,ALERT,211.70,299.67,59.970,1489652103,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,630714.2,630714.2,30413,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652176,1738463.00
03/16/2017 04:15,2,0.000,ALERT,212.16,300.57,60.002,1489652103,"201051344000576","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,644396.1,644396.1,29937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489652177,1738464.00
03/16/2017 04:15,2,0.000,ALERT,211.03,296.66,59.938,1489652103,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,843668.9,843668.9,30294,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489652179,1738465.00
03/16/2017 04:30,2,0.000,ALERT,212.16,300.57,59.954,1489653004,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,643572.6,643572.6,29979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653006,1738466.00
03/16/2017 04:30,2,0.000,ALERT,211.03,298.77,60.002,1489653004,"274151322000085","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,869878.4,869878.4,29992,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653007,1738467.00
03/16/2017 04:30,2,0.000,ALERT,212.38,300.87,59.981,1489653004,"201051344000633","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,630085.9,630085.9,30516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653009,1738468.00
03/16/2017 04:30,2,0.000,ALERT,211.93,300.57,59.970,1489653004,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,632725.3,632725.3,30478,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653011,1738469.00
03/16/2017 04:30,2,0.000,ALERT,211.48,300.27,59.970,1489653004,"201051344000646","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,626996.3,626996.3,30381,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653013,1738470.00
03/16/2017 04:30,2,0.000,ALERT,210.80,298.47,59.970,1489653004,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,900182.6,900182.6,29763,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653015,1738471.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.27,59.970,1489653004,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,637362.9,637362.9,30540,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653017,1738472.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.986,1489653004,"201051344001230","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,631234.7,631234.7,30254,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653018,1738473.00
03/16/2017 04:30,2,0.000,ALERT,212.16,301.17,59.970,1489653004,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,621361.3,621361.3,30454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653020,1738474.00
03/16/2017 04:30,2,0.000,ALERT,211.25,299.97,59.970,1489653004,"201051344000955","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,639277.9,639277.9,30341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653022,1738475.00
03/16/2017 04:30,2,0.000,ALERT,211.03,297.87,59.965,1489653004,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,734883.1,734883.1,31020,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653024,1738476.00
03/16/2017 04:30,2,0.000,ALERT,211.93,301.17,59.965,1489653004,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,650199.1,650199.1,30308,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653025,1738477.00
03/16/2017 04:30,2,0.000,ALERT,211.48,300.57,59.965,1489653004,"201051344000890","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,633145.7,633145.7,30465,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653027,1738478.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.27,59.970,1489653004,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,636082.7,636082.7,30429,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653029,1738479.00
03/16/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1489653004,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,609861.2,609861.2,30734,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653031,1738480.00
03/16/2017 04:30,2,0.000,ALERT,211.03,299.07,59.986,1489653004,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,891167.8,891167.8,29818,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653033,1738481.00
03/16/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1489653004,"274151322000076","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,949458.6,949458.6,29925,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653034,1738482.00
03/16/2017 04:30,2,0.000,ALERT,211.93,301.47,59.991,1489653004,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,631388.8,631388.8,30510,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653036,1738483.00
03/16/2017 04:30,2,0.000,ALERT,211.03,299.37,59.954,1489653004,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,940460.9,940460.9,30043,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653038,1738484.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1489653004,"201051344000988","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,584600.0,584600.0,30543,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653040,1738485.00
03/16/2017 04:30,2,0.000,ALERT,211.48,299.37,59.975,1489653004,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,634989.3,634989.3,30629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653042,1738486.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1489653004,"201051344000458","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,643539.3,643539.3,30135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653043,1738487.00
03/16/2017 04:30,2,0.000,ALERT,212.38,300.87,59.938,1489653004,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,643763.4,643763.4,29978,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653045,1738488.00
03/16/2017 04:30,2,0.000,ALERT,211.93,299.97,59.970,1489653004,"201051344000685","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,636323.6,636323.6,30312,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653047,1738489.00
03/16/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1489653004,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,632819.7,632819.7,30308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653049,1738490.00
03/16/2017 04:30,2,0.000,ALERT,211.93,300.27,59.975,1489653004,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,640769.2,640769.2,30149,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653051,1738491.00
03/16/2017 04:30,2,0.000,ALERT,211.70,299.37,59.975,1489653004,"201051344000651","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,629327.4,629327.4,30512,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653053,1738492.00
03/16/2017 04:30,2,0.000,ALERT,210.57,298.17,59.991,1489653004,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,853663.6,853663.6,30035,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653054,1738493.00
03/16/2017 04:30,2,0.000,ALERT,211.70,297.57,59.954,1489653004,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,735152.6,735152.6,30949,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653056,1738494.00
03/16/2017 04:30,2,0.000,ALERT,211.25,299.97,59.970,1489653004,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,625247.4,625247.4,30530,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653058,1738495.00
03/16/2017 04:30,2,0.000,ALERT,211.48,301.17,59.975,1489653004,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,645269.7,645269.7,30383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653060,1738496.00
03/16/2017 04:30,2,0.000,ALERT,211.70,299.67,59.975,1489653004,"201051344001203","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,633745.9,633745.9,30579,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653062,1738497.00
03/16/2017 04:30,2,0.000,ALERT,210.80,298.47,60.007,1489653004,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,872200.9,872200.9,29936,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653063,1738498.00
03/16/2017 04:30,2,0.000,ALERT,211.93,299.97,59.981,1489653004,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,630573.2,630573.2,30541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653065,1738499.00
03/16/2017 04:30,2,0.000,ALERT,211.70,299.97,59.975,1489653004,"201051344001093","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,632468.7,632468.7,30402,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653067,1738500.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.981,1489653004,"201051344000900","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,651580.0,651580.0,29889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653069,1738501.00
03/16/2017 04:30,2,0.000,ALERT,211.93,299.97,59.975,1489653004,"201051344000648","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,641252.2,641252.2,29958,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653071,1738502.00
03/16/2017 04:30,2,0.000,ALERT,211.93,301.17,59.970,1489653004,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,653582.4,653582.4,29873,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653072,1738503.00
03/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.981,1489653004,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,644464.8,644464.8,30062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653074,1738504.00
03/16/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1489653004,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,630714.2,630714.2,30415,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653076,1738505.00
03/16/2017 04:30,2,0.000,ALERT,212.38,301.17,59.938,1489653004,"201051344000576","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,644396.1,644396.1,29939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653078,1738506.00
03/16/2017 04:30,2,0.000,ALERT,211.03,297.57,59.954,1489653004,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,843668.9,843668.9,30296,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653080,1738507.00
03/16/2017 04:45,2,0.000,ALERT,211.93,299.97,59.959,1489653904,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,643572.6,643572.6,29981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653906,1738508.00
03/16/2017 04:45,2,0.000,ALERT,210.80,297.57,59.965,1489653904,"274151322000085","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,869878.4,869878.4,29994,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653908,1738509.00
03/16/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1489653904,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,630085.9,630085.9,30518,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653910,1738510.00
03/16/2017 04:45,2,0.000,ALERT,211.70,300.27,59.970,1489653904,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,632725.3,632725.3,30480,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653911,1738511.00
03/16/2017 04:45,2,0.000,ALERT,211.48,299.97,59.970,1489653904,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,626996.3,626996.3,30383,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653913,1738512.00
03/16/2017 04:45,2,0.000,ALERT,210.57,297.87,59.970,1489653904,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,900182.6,900182.6,29765,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653915,1738513.00
03/16/2017 04:45,2,0.000,ALERT,211.70,299.97,59.975,1489653904,"201051344000585","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,637362.9,637362.9,30542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653917,1738514.00
03/16/2017 04:45,2,0.000,ALERT,211.70,300.57,60.023,1489653904,"201051344001230","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,631234.7,631234.7,30256,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653919,1738515.00
03/16/2017 04:45,2,0.000,ALERT,212.38,301.17,59.986,1489653904,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,621361.3,621361.3,30456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653921,1738516.00
03/16/2017 04:45,2,0.000,ALERT,211.25,299.97,59.981,1489653904,"201051344000955","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,639277.9,639277.9,30343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653922,1738517.00
03/16/2017 04:45,2,0.000,ALERT,210.57,296.96,59.991,1489653904,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31022,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653924,1738518.00
03/16/2017 04:45,2,0.000,ALERT,211.70,300.57,59.975,1489653904,"201051344000579","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,650199.1,650199.1,30310,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653926,1738519.00
03/16/2017 04:45,2,0.000,ALERT,211.48,300.57,59.970,1489653904,"201051344000890","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,633145.7,633145.7,30467,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653928,1738520.00
03/16/2017 04:45,2,0.000,ALERT,211.93,300.27,59.975,1489653904,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,636082.7,636082.7,30431,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653929,1738521.00
03/16/2017 04:45,2,0.000,ALERT,211.93,299.67,59.970,1489653904,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,609861.2,609861.2,30736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653931,1738522.00
03/16/2017 04:45,2,0.000,ALERT,210.80,297.57,59.965,1489653904,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,891167.8,891167.8,29820,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653933,1738523.00
03/16/2017 04:45,2,0.000,ALERT,211.25,297.57,59.965,1489653904,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,949458.6,949458.6,29927,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653935,1738524.00
03/16/2017 04:45,2,0.000,ALERT,211.48,300.87,59.981,1489653904,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,631388.8,631388.8,30512,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653937,1738525.00
03/16/2017 04:45,2,0.000,ALERT,210.57,298.17,59.970,1489653904,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,940460.9,940460.9,30045,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653938,1738526.00
03/16/2017 04:45,2,0.000,ALERT,211.48,299.97,60.002,1489653904,"201051344000988","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,584600.0,584600.0,30545,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653940,1738527.00
03/16/2017 04:45,2,0.000,ALERT,211.70,299.67,59.965,1489653904,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,634989.3,634989.3,30631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653942,1738528.00
03/16/2017 04:45,2,0.000,ALERT,211.48,300.27,59.975,1489653904,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,643539.3,643539.3,30137,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653944,1738529.00
03/16/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1489653904,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,643763.4,643763.4,29980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653946,1738530.00
03/16/2017 04:45,2,0.000,ALERT,212.16,300.27,59.970,1489653904,"201051344000685","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,636323.6,636323.6,30314,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653947,1738531.00
03/16/2017 04:45,2,0.000,ALERT,211.93,299.67,59.970,1489653904,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,632819.7,632819.7,30310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653949,1738532.00
03/16/2017 04:45,2,0.000,ALERT,212.16,300.57,59.959,1489653904,"201051344001145","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,640769.2,640769.2,30151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653951,1738533.00
03/16/2017 04:45,2,0.000,ALERT,211.93,299.37,59.965,1489653904,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,629327.4,629327.4,30514,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653953,1738534.00
03/16/2017 04:45,2,0.000,ALERT,210.35,298.17,59.954,1489653904,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,853663.6,853663.6,30037,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653955,1738535.00
03/16/2017 04:45,2,0.000,ALERT,211.48,297.26,59.970,1489653904,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,735152.6,735152.6,30951,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653956,1738536.00
03/16/2017 04:45,2,0.000,ALERT,211.48,300.27,59.970,1489653904,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,625247.4,625247.4,30532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653958,1738537.00
03/16/2017 04:45,2,0.000,ALERT,211.25,300.57,60.002,1489653904,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,645269.7,645269.7,30385,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653960,1738538.00
03/16/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1489653904,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,633745.9,633745.9,30581,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653962,1738539.00
03/16/2017 04:45,2,0.000,ALERT,210.57,297.87,59.970,1489653904,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,872200.9,872200.9,29938,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653964,1738540.00
03/16/2017 04:45,2,0.000,ALERT,211.70,299.67,59.986,1489653904,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,630573.2,630573.2,30543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653965,1738541.00
03/16/2017 04:45,2,0.000,ALERT,211.70,299.97,59.938,1489653904,"201051344001093","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,632468.7,632468.7,30404,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653967,1738542.00
03/16/2017 04:45,2,0.000,ALERT,211.48,299.97,60.028,1489653904,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,651580.0,651580.0,29891,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489653969,1738543.00
03/16/2017 04:45,2,0.000,ALERT,211.48,299.07,60.007,1489653904,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,641252.2,641252.2,29960,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653971,1738544.00
03/16/2017 04:45,2,0.000,ALERT,211.70,300.57,59.991,1489653904,"201051344000569","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,653582.4,653582.4,29875,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653973,1738545.00
03/16/2017 04:45,2,0.000,ALERT,211.48,300.27,59.981,1489653904,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,644464.8,644464.8,30064,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653974,1738546.00
03/16/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1489653904,"201051344001158","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,630714.2,630714.2,30417,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653976,1738547.00
03/16/2017 04:45,2,0.000,ALERT,211.93,300.57,59.981,1489653904,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,644396.1,644396.1,29941,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653978,1738548.00
03/16/2017 04:45,2,0.000,ALERT,210.57,296.36,59.975,1489653904,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,843668.9,843668.9,30298,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489653980,1738549.00
03/16/2017 05:00,2,0.000,ALERT,211.48,299.67,60.007,1489654803,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,643572.6,643572.6,29983,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654805,1738550.00
03/16/2017 05:00,2,0.000,ALERT,210.35,297.87,60.023,1489654803,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,869878.4,869878.4,29996,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654807,1738551.00
03/16/2017 05:00,2,0.000,ALERT,211.70,299.67,60.034,1489654803,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,630085.9,630085.9,30520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654809,1738552.00
03/16/2017 05:00,2,0.000,ALERT,211.25,299.97,60.012,1489654803,"201051344000469","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,632725.3,632725.3,30482,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654810,1738553.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.07,60.012,1489654803,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,626996.3,626996.3,30385,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654812,1738554.00
03/16/2017 05:00,2,0.000,ALERT,210.35,298.47,60.002,1489654803,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,900182.6,900182.6,29767,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654814,1738555.00
03/16/2017 05:00,2,0.000,ALERT,211.03,299.07,59.996,1489654803,"201051344000585","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,637362.9,637362.9,30544,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654816,1738556.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.07,59.959,1489654803,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,631234.7,631234.7,30258,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654818,1738557.00
03/16/2017 05:00,2,0.000,ALERT,211.25,299.37,60.002,1489654803,"201051344000582","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,621361.3,621361.3,30458,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654819,1738558.00
03/16/2017 05:00,2,0.000,ALERT,210.57,299.07,59.996,1489654803,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,639277.9,639277.9,30345,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654821,1738559.00
03/16/2017 05:00,2,0.000,ALERT,210.35,297.26,59.996,1489654803,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,734883.1,734883.1,31024,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654823,1738560.00
03/16/2017 05:00,2,0.000,ALERT,211.25,300.57,59.996,1489654803,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,650199.1,650199.1,30312,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654825,1738561.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.37,60.002,1489654803,"201051344000890","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,633145.7,633145.7,30469,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654827,1738562.00
03/16/2017 05:00,2,0.000,ALERT,211.03,298.77,59.986,1489654803,"201051344000438","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,636082.7,636082.7,30433,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654829,1738563.00
03/16/2017 05:00,2,0.000,ALERT,211.25,298.47,60.002,1489654803,"201051344000417","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,609861.2,609861.2,30738,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654830,1738564.00
03/16/2017 05:00,2,0.000,ALERT,210.35,298.17,59.965,1489654803,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,891167.8,891167.8,29822,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654832,1738565.00
03/16/2017 05:00,2,0.000,ALERT,211.03,297.87,59.996,1489654803,"274151322000076","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,949458.6,949458.6,29929,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654834,1738566.00
03/16/2017 05:00,2,0.000,ALERT,211.03,300.57,60.023,1489654803,"201051344000868","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,631388.8,631388.8,30514,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654836,1738567.00
03/16/2017 05:00,2,0.000,ALERT,210.35,298.47,59.996,1489654803,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,940460.9,940460.9,30047,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654838,1738568.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.67,59.996,1489654803,"201051344000988","219011344069620",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,584600.0,584600.0,30547,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654839,1738569.00
03/16/2017 05:00,2,0.000,ALERT,210.57,297.87,60.007,1489654803,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,634989.3,634989.3,30633,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654841,1738570.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.97,60.002,1489654803,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,643539.3,643539.3,30139,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654843,1738571.00
03/16/2017 05:00,2,0.000,ALERT,211.48,299.67,59.996,1489654803,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,643763.4,643763.4,29982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654845,1738572.00
03/16/2017 05:00,2,0.000,ALERT,211.25,298.77,59.986,1489654803,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,636323.6,636323.6,30316,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654847,1738573.00
03/16/2017 05:00,2,0.000,ALERT,211.03,298.47,59.991,1489654803,"201051344000917","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,632819.7,632819.7,30312,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654848,1738574.00
03/16/2017 05:00,2,0.000,ALERT,211.25,299.07,60.034,1489654803,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,640769.2,640769.2,30153,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654850,1738575.00
03/16/2017 05:00,2,0.000,ALERT,210.80,298.17,59.996,1489654803,"201051344000651","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,629327.4,629327.4,30516,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654852,1738576.00
03/16/2017 05:00,2,0.000,ALERT,210.12,297.26,59.975,1489654803,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30039,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654854,1738577.00
03/16/2017 05:00,2,0.000,ALERT,211.03,297.26,59.991,1489654803,"274151322000068","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,735152.6,735152.6,30953,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654855,1738578.00
03/16/2017 05:00,2,0.000,ALERT,210.57,298.77,59.954,1489654803,"201051344001135","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,625247.4,625247.4,30534,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654857,1738579.00
