ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 05:00,2,0.000,ALERT,210.80,300.57,59.991,1489654803,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,645269.7,645269.7,30387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654859,1738580.00
03/16/2017 05:00,2,0.000,ALERT,211.03,298.47,59.981,1489654803,"201051344001203","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,633745.9,633745.9,30583,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654861,1738581.00
03/16/2017 05:00,2,0.000,ALERT,210.35,297.87,60.012,1489654803,"274151322000054","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,872200.9,872200.9,29940,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654863,1738582.00
03/16/2017 05:00,2,0.000,ALERT,211.48,299.67,60.023,1489654803,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,630573.2,630573.2,30545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654865,1738583.00
03/16/2017 05:00,2,0.000,ALERT,210.80,298.77,59.959,1489654803,"201051344001093","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,632468.7,632468.7,30406,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654866,1738584.00
03/16/2017 05:00,2,0.000,ALERT,210.80,299.67,59.933,1489654803,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,651580.0,651580.0,29893,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654868,1738585.00
03/16/2017 05:00,2,0.000,ALERT,211.25,299.37,59.959,1489654803,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,641252.2,641252.2,29962,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654870,1738586.00
03/16/2017 05:00,2,0.000,ALERT,211.03,300.27,60.002,1489654803,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,653582.4,653582.4,29877,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489654872,1738587.00
03/16/2017 05:00,2,0.000,ALERT,211.03,299.97,59.986,1489654803,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,644464.8,644464.8,30066,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654874,1738588.00
03/16/2017 05:00,2,0.000,ALERT,211.25,299.67,60.002,1489654803,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,630714.2,630714.2,30419,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654875,1738589.00
03/16/2017 05:00,2,0.000,ALERT,211.48,300.27,59.981,1489654803,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,644396.1,644396.1,29943,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654877,1738590.00
03/16/2017 05:00,2,0.000,ALERT,210.35,296.66,59.970,1489654803,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,843668.9,843668.9,30300,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489654879,1738591.00
03/16/2017 05:15,2,0.000,ALERT,211.48,299.37,60.012,1489655703,"201051344000645","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,643572.6,643572.6,29985,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655705,1738592.00
03/16/2017 05:15,2,0.000,ALERT,210.35,296.66,59.986,1489655703,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,869878.4,869878.4,29998,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655706,1738593.00
03/16/2017 05:15,2,0.000,ALERT,211.93,299.67,59.996,1489655703,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,630085.9,630085.9,30522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655708,1738594.00
03/16/2017 05:15,2,0.000,ALERT,211.25,299.97,60.002,1489655703,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,632725.3,632725.3,30484,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655710,1738595.00
03/16/2017 05:15,2,0.000,ALERT,210.80,298.77,59.954,1489655703,"201051344000646","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,626996.3,626996.3,30387,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655712,1738596.00
03/16/2017 05:15,2,0.000,ALERT,210.35,298.17,59.996,1489655703,"274151322000052","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,900182.6,900182.6,29769,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655714,1738597.00
03/16/2017 05:15,2,0.000,ALERT,211.03,299.07,59.996,1489655703,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,637362.9,637362.9,30546,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655715,1738598.00
03/16/2017 05:15,2,0.000,ALERT,211.03,299.37,59.986,1489655703,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,631234.7,631234.7,30260,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655717,1738599.00
03/16/2017 05:15,2,0.000,ALERT,211.70,299.97,60.028,1489655703,"201051344000582","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,621361.3,621361.3,30460,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655719,1738600.00
03/16/2017 05:15,2,0.000,ALERT,210.80,299.07,60.028,1489655703,"201051344000955","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,639277.9,639277.9,30347,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655721,1738601.00
03/16/2017 05:15,2,0.000,ALERT,210.57,296.36,59.991,1489655703,"274151322000094","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,734883.1,734883.1,31026,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655723,1738602.00
03/16/2017 05:15,2,0.000,ALERT,211.48,300.57,60.039,1489655703,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,650199.1,650199.1,30314,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655724,1738603.00
03/16/2017 05:15,2,0.000,ALERT,210.80,299.07,59.996,1489655703,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,633145.7,633145.7,30471,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655726,1738604.00
03/16/2017 05:15,2,0.000,ALERT,211.03,298.77,60.028,1489655703,"201051344000438","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,636082.7,636082.7,30435,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655728,1738605.00
03/16/2017 05:15,2,0.000,ALERT,211.25,298.47,59.991,1489655703,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,609861.2,609861.2,30740,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655730,1738606.00
03/16/2017 05:15,2,0.000,ALERT,210.57,297.26,59.996,1489655703,"274151322000083","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,891167.8,891167.8,29824,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655732,1738607.00
03/16/2017 05:15,2,0.000,ALERT,211.03,296.96,59.986,1489655703,"274151322000076","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,949458.6,949458.6,29931,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655733,1738608.00
03/16/2017 05:15,2,0.000,ALERT,211.25,300.87,59.996,1489655703,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,631388.8,631388.8,30516,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655735,1738609.00
03/16/2017 05:15,2,0.000,ALERT,210.57,297.87,59.981,1489655703,"274151322000095","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,940460.9,940460.9,30049,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655737,1738610.00
03/16/2017 05:15,2,0.000,ALERT,211.03,299.97,59.996,1489655703,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,584600.0,584600.0,30549,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655739,1738611.00
03/16/2017 05:15,2,0.000,ALERT,210.80,298.17,59.965,1489655703,"201051344001025","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,634989.3,634989.3,30635,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655741,1738612.00
03/16/2017 05:15,2,0.000,ALERT,211.03,299.97,59.981,1489655703,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,643539.3,643539.3,30141,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655742,1738613.00
03/16/2017 05:15,2,0.000,ALERT,211.70,299.97,60.018,1489655703,"201051344000853","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,643763.4,643763.4,29984,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655744,1738614.00
03/16/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1489655703,"201051344000685","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,636323.6,636323.6,30318,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655746,1738615.00
03/16/2017 05:15,2,0.000,ALERT,211.03,298.47,59.981,1489655703,"201051344000917","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,632819.7,632819.7,30314,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655748,1738616.00
03/16/2017 05:15,2,0.000,ALERT,211.25,299.07,59.991,1489655703,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,640769.2,640769.2,30155,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655750,1738617.00
03/16/2017 05:15,2,0.000,ALERT,211.03,297.87,59.975,1489655703,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,629327.4,629327.4,30518,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655752,1738618.00
03/16/2017 05:15,2,0.000,ALERT,209.90,296.36,59.986,1489655703,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,853663.6,853663.6,30041,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655754,1738619.00
03/16/2017 05:15,2,0.000,ALERT,211.03,296.06,59.981,1489655703,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,735152.6,735152.6,30955,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655755,1738620.00
03/16/2017 05:15,2,0.000,ALERT,210.57,298.47,59.959,1489655703,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,625247.4,625247.4,30536,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655757,1738621.00
03/16/2017 05:15,2,0.000,ALERT,210.80,300.57,60.012,1489655703,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,645269.7,645269.7,30389,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655759,1738622.00
03/16/2017 05:15,2,0.000,ALERT,211.03,298.47,59.986,1489655703,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,633745.9,633745.9,30585,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655761,1738623.00
03/16/2017 05:15,2,0.000,ALERT,210.12,296.66,59.975,1489655703,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,872200.9,872200.9,29942,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655762,1738624.00
03/16/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1489655703,"201051344000867","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,630573.2,630573.2,30547,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655764,1738625.00
03/16/2017 05:15,2,0.000,ALERT,210.80,298.47,59.981,1489655703,"201051344001093","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,632468.7,632468.7,30408,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655766,1738626.00
03/16/2017 05:15,2,0.000,ALERT,210.80,299.37,60.012,1489655703,"201051344000900","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,651580.0,651580.0,29895,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655768,1738627.00
03/16/2017 05:15,2,0.000,ALERT,211.25,298.77,59.981,1489655703,"201051344000648","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,641252.2,641252.2,29964,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655770,1738628.00
03/16/2017 05:15,2,0.000,ALERT,211.03,300.27,59.991,1489655703,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,653582.4,653582.4,29879,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655772,1738629.00
03/16/2017 05:15,2,0.000,ALERT,211.03,299.67,59.991,1489655703,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,644464.8,644464.8,30068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655773,1738630.00
03/16/2017 05:15,2,0.000,ALERT,211.25,299.67,59.949,1489655703,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,630714.2,630714.2,30421,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655775,1738631.00
03/16/2017 05:15,2,0.000,ALERT,211.70,300.57,60.002,1489655703,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,644396.1,644396.1,29945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489655777,1738632.00
03/16/2017 05:15,2,0.000,ALERT,210.35,295.76,59.944,1489655703,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,843668.9,843668.9,30302,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489655779,1738633.00
03/16/2017 05:30,2,0.000,ALERT,211.70,298.77,59.928,1489656604,"201051344000645","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,643572.6,643572.6,29987,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656606,1738634.00
03/16/2017 05:30,2,0.000,ALERT,210.57,296.06,59.954,1489656604,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,869878.4,869878.4,30000,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656608,1738635.00
03/16/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1489656604,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,630085.9,630085.9,30524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656610,1738636.00
03/16/2017 05:30,2,0.000,ALERT,211.25,298.47,59.938,1489656604,"201051344000469","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,632725.3,632725.3,30486,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656612,1738637.00
03/16/2017 05:30,2,0.000,ALERT,210.80,298.17,59.965,1489656604,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,626996.3,626996.3,30389,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656613,1738638.00
03/16/2017 05:30,2,0.000,ALERT,210.35,297.26,59.959,1489656604,"274151322000052","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,900182.6,900182.6,29771,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656615,1738639.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.17,59.965,1489656604,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,637362.9,637362.9,30548,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656617,1738640.00
03/16/2017 05:30,2,0.000,ALERT,210.80,298.17,59.959,1489656604,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,631234.7,631234.7,30262,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656619,1738641.00
03/16/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1489656604,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,621361.3,621361.3,30462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656620,1738642.00
03/16/2017 05:30,2,0.000,ALERT,210.57,298.17,59.954,1489656604,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,639277.9,639277.9,30349,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656622,1738643.00
03/16/2017 05:30,2,0.000,ALERT,210.57,296.06,59.949,1489656604,"274151322000094","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,734883.1,734883.1,31028,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656624,1738644.00
03/16/2017 05:30,2,0.000,ALERT,211.25,299.67,59.928,1489656604,"201051344000579","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,650199.1,650199.1,30316,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656626,1738645.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1489656604,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,633145.7,633145.7,30473,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656628,1738646.00
03/16/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1489656604,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,636082.7,636082.7,30437,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656629,1738647.00
03/16/2017 05:30,2,0.000,ALERT,211.03,297.57,59.954,1489656604,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,609861.2,609861.2,30742,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656631,1738648.00
03/16/2017 05:30,2,0.000,ALERT,210.57,296.96,59.975,1489656604,"274151322000083","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,891167.8,891167.8,29826,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656633,1738649.00
03/16/2017 05:30,2,0.000,ALERT,211.25,297.26,59.949,1489656604,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,949458.6,949458.6,29933,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656635,1738650.00
03/16/2017 05:30,2,0.000,ALERT,211.25,299.67,59.970,1489656604,"201051344000868","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,631388.8,631388.8,30518,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656637,1738651.00
03/16/2017 05:30,2,0.000,ALERT,210.57,297.87,59.949,1489656604,"274151322000095","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,940460.9,940460.9,30051,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656638,1738652.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1489656604,"201051344000988","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,584600.0,584600.0,30551,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656640,1738653.00
03/16/2017 05:30,2,0.000,ALERT,210.80,297.26,59.949,1489656604,"201051344001025","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,634989.3,634989.3,30637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656642,1738654.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.77,59.959,1489656604,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,643539.3,643539.3,30143,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656644,1738655.00
03/16/2017 05:30,2,0.000,ALERT,211.70,298.77,59.944,1489656604,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,643763.4,643763.4,29986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656646,1738656.00
03/16/2017 05:30,2,0.000,ALERT,211.25,298.17,59.922,1489656604,"201051344000685","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,636323.6,636323.6,30320,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656647,1738657.00
03/16/2017 05:30,2,0.000,ALERT,211.03,297.57,59.949,1489656604,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,632819.7,632819.7,30316,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656649,1738658.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.17,59.965,1489656604,"201051344001145","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,640769.2,640769.2,30157,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656651,1738659.00
03/16/2017 05:30,2,0.000,ALERT,211.03,297.26,59.949,1489656604,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,629327.4,629327.4,30520,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656653,1738660.00
03/16/2017 05:30,2,0.000,ALERT,210.12,295.76,59.954,1489656604,"274151322000088","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,853663.6,853663.6,30043,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656655,1738661.00
03/16/2017 05:30,2,0.000,ALERT,211.25,296.06,59.949,1489656604,"274151322000068","219011344069620",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,735152.6,735152.6,30957,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656656,1738662.00
03/16/2017 05:30,2,0.000,ALERT,210.57,298.17,59.959,1489656604,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,625247.4,625247.4,30538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656658,1738663.00
03/16/2017 05:30,2,0.000,ALERT,210.80,299.37,59.917,1489656604,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,645269.7,645269.7,30391,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656660,1738664.00
03/16/2017 05:30,2,0.000,ALERT,211.03,297.57,59.949,1489656604,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,633745.9,633745.9,30587,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656662,1738665.00
03/16/2017 05:30,2,0.000,ALERT,210.35,296.96,59.949,1489656604,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,872200.9,872200.9,29944,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656664,1738666.00
03/16/2017 05:30,2,0.000,ALERT,211.48,298.47,59.944,1489656604,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,630573.2,630573.2,30549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656665,1738667.00
03/16/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1489656604,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,632468.7,632468.7,30410,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656667,1738668.00
03/16/2017 05:30,2,0.000,ALERT,211.25,298.77,59.975,1489656604,"201051344000900","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,651580.0,651580.0,29897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656669,1738669.00
03/16/2017 05:30,2,0.000,ALERT,211.25,297.57,59.996,1489656604,"201051344000648","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,641252.2,641252.2,29966,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656671,1738670.00
03/16/2017 05:30,2,0.000,ALERT,211.25,299.37,60.002,1489656604,"201051344000569","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,653582.4,653582.4,29881,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656673,1738671.00
03/16/2017 05:30,2,0.000,ALERT,211.25,299.07,59.944,1489656604,"201051344000983","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,644464.8,644464.8,30070,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656674,1738672.00
03/16/2017 05:30,2,0.000,ALERT,211.03,298.47,59.944,1489656604,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,630714.2,630714.2,30423,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656676,1738673.00
03/16/2017 05:30,2,0.000,ALERT,211.48,299.07,59.917,1489656604,"201051344000576","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,644396.1,644396.1,29947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489656678,1738674.00
03/16/2017 05:30,2,0.000,ALERT,210.35,295.46,59.938,1489656604,"274151322000087","219011344069620",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,843668.9,843668.9,30304,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489656680,1738675.00
03/16/2017 05:45,2,0.000,ALERT,211.48,298.47,59.996,1489657503,"201051344000645","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,643572.6,643572.6,29989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657505,1738676.00
03/16/2017 05:45,2,0.000,ALERT,210.12,296.06,59.965,1489657503,"274151322000085","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,869878.4,869878.4,30002,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657507,1738677.00
03/16/2017 05:45,2,0.000,ALERT,211.48,298.17,60.007,1489657503,"201051344000633","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,630085.9,630085.9,30526,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657509,1738678.00
03/16/2017 05:45,2,0.000,ALERT,211.03,298.47,60.007,1489657503,"201051344000469","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,632725.3,632725.3,30488,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657510,1738679.00
03/16/2017 05:45,2,0.000,ALERT,210.57,297.57,60.002,1489657503,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,626996.3,626996.3,30391,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657512,1738680.00
03/16/2017 05:45,2,0.000,ALERT,209.90,296.36,60.002,1489657503,"274151322000052","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,900182.6,900182.6,29773,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657514,1738681.00
03/16/2017 05:45,2,0.000,ALERT,211.03,297.87,60.007,1489657503,"201051344000585","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,637362.9,637362.9,30550,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657516,1738682.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.17,59.981,1489657503,"201051344001230","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,631234.7,631234.7,30264,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657518,1738683.00
03/16/2017 05:45,2,0.000,ALERT,211.48,298.77,59.954,1489657503,"201051344000582","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,621361.3,621361.3,30464,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657519,1738684.00
03/16/2017 05:45,2,0.000,ALERT,210.57,297.87,59.996,1489657503,"201051344000955","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,639277.9,639277.9,30351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657521,1738685.00
03/16/2017 05:45,2,0.000,ALERT,210.12,295.76,59.986,1489657503,"274151322000094","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,734883.1,734883.1,31030,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657523,1738686.00
03/16/2017 05:45,2,0.000,ALERT,211.03,299.37,60.002,1489657503,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,650199.1,650199.1,30318,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657525,1738687.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.17,60.007,1489657503,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,633145.7,633145.7,30475,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657527,1738688.00
03/16/2017 05:45,2,0.000,ALERT,210.80,297.57,60.007,1489657503,"201051344000438","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,636082.7,636082.7,30439,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657528,1738689.00
03/16/2017 05:45,2,0.000,ALERT,211.25,297.26,60.002,1489657503,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,609861.2,609861.2,30744,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657530,1738690.00
03/16/2017 05:45,2,0.000,ALERT,210.12,296.66,60.002,1489657503,"274151322000083","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,891167.8,891167.8,29828,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657532,1738691.00
03/16/2017 05:45,2,0.000,ALERT,210.80,296.36,59.991,1489657503,"274151322000076","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,949458.6,949458.6,29935,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657534,1738692.00
03/16/2017 05:45,2,0.000,ALERT,211.03,299.67,60.002,1489657503,"201051344000868","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,631388.8,631388.8,30520,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657536,1738693.00
03/16/2017 05:45,2,0.000,ALERT,210.12,297.26,59.996,1489657503,"274151322000095","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,940460.9,940460.9,30053,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657538,1738694.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.77,59.996,1489657503,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,584600.0,584600.0,30553,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657539,1738695.00
03/16/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1489657503,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,634989.3,634989.3,30639,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657541,1738696.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.47,59.991,1489657503,"201051344000458","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,643539.3,643539.3,30145,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657543,1738697.00
03/16/2017 05:45,2,0.000,ALERT,211.48,298.77,59.996,1489657503,"201051344000853","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,643763.4,643763.4,29988,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657545,1738698.00
03/16/2017 05:45,2,0.000,ALERT,211.25,297.87,60.044,1489657503,"201051344000685","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,636323.6,636323.6,30322,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657547,1738699.00
03/16/2017 05:45,2,0.000,ALERT,211.03,297.26,60.012,1489657503,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,632819.7,632819.7,30318,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657548,1738700.00
03/16/2017 05:45,2,0.000,ALERT,211.03,297.87,59.996,1489657503,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,640769.2,640769.2,30159,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657550,1738701.00
03/16/2017 05:45,2,0.000,ALERT,209.67,296.06,59.991,1489657503,"274151322000088","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,853663.6,853663.6,30045,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657553,1738702.00
03/16/2017 05:45,2,0.000,ALERT,210.80,295.46,59.986,1489657503,"274151322000068","219011344069620",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,735152.6,735152.6,30959,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657555,1738703.00
03/16/2017 05:45,2,0.000,ALERT,210.57,297.57,59.996,1489657503,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,625247.4,625247.4,30540,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657557,1738704.00
03/16/2017 05:45,2,0.000,ALERT,210.57,299.07,59.981,1489657503,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,645269.7,645269.7,30393,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657559,1738705.00
03/16/2017 05:45,2,0.000,ALERT,211.03,297.26,59.949,1489657503,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,633745.9,633745.9,30589,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657560,1738706.00
03/16/2017 05:45,2,0.000,ALERT,209.67,296.36,59.996,1489657503,"274151322000054","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,872200.9,872200.9,29946,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657562,1738707.00
03/16/2017 05:45,2,0.000,ALERT,211.25,298.47,59.996,1489657503,"201051344000867","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,630573.2,630573.2,30551,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657564,1738708.00
03/16/2017 05:45,2,0.000,ALERT,210.57,297.26,59.986,1489657503,"201051344001093","219011344069620",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,632468.7,632468.7,30412,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657566,1738709.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.77,60.002,1489657503,"201051344000900","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,651580.0,651580.0,29899,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657567,1738710.00
03/16/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1489657503,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,641252.2,641252.2,29968,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657569,1738711.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.77,59.986,1489657503,"201051344000569","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,653582.4,653582.4,29883,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657571,1738712.00
03/16/2017 05:45,2,0.000,ALERT,210.80,298.47,60.002,1489657503,"201051344000983","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,644464.8,644464.8,30072,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657573,1738713.00
03/16/2017 05:45,2,0.000,ALERT,211.03,298.17,60.028,1489657503,"201051344001158","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,630714.2,630714.2,30425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489657575,1738714.00
03/16/2017 05:45,2,0.000,ALERT,211.25,299.07,59.996,1489657503,"201051344000576","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,644396.1,644396.1,29949,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657576,1738715.00
03/16/2017 05:45,2,0.000,ALERT,210.12,296.06,59.991,1489657503,"274151322000087","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,843668.9,843668.9,30306,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657578,1738716.00
03/16/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1489657503,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,629327.4,629327.4,30522,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489657580,1738717.00
03/16/2017 06:00,2,0.000,ALERT,211.48,298.77,60.007,1489658403,"201051344000645","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,643572.6,643572.6,29991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658405,1738718.00
03/16/2017 06:00,2,0.000,ALERT,210.12,295.76,59.991,1489658403,"274151322000085","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,869878.4,869878.4,30004,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658407,1738719.00
03/16/2017 06:00,2,0.000,ALERT,211.70,298.17,60.028,1489658403,"201051344000633","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,630085.9,630085.9,30528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658408,1738720.00
03/16/2017 06:00,2,0.000,ALERT,211.03,298.47,60.002,1489658403,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,632725.3,632725.3,30490,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658410,1738721.00
03/16/2017 06:00,2,0.000,ALERT,210.12,296.96,59.991,1489658403,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,626996.3,626996.3,30393,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658412,1738722.00
03/16/2017 06:00,2,0.000,ALERT,210.12,296.06,59.996,1489658403,"274151322000052","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,900182.6,900182.6,29775,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658414,1738723.00
03/16/2017 06:00,2,0.000,ALERT,210.80,297.57,60.002,1489658403,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,637362.9,637362.9,30552,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658415,1738724.00
