ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 06:00,2,0.000,ALERT,210.57,297.87,60.007,1489658403,"201051344001230","219011344069620",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,631234.7,631234.7,30266,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658417,1738725.00
03/16/2017 06:00,2,0.000,ALERT,211.03,298.17,60.034,1489658403,"201051344000582","219011344069620",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,621361.3,621361.3,30466,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658419,1738726.00
03/16/2017 06:00,2,0.000,ALERT,210.12,297.26,59.996,1489658403,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,639277.9,639277.9,30353,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658421,1738727.00
03/16/2017 06:00,2,0.000,ALERT,210.35,295.46,60.002,1489658403,"274151322000094","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,734883.1,734883.1,31032,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658423,1738728.00
03/16/2017 06:00,2,0.000,ALERT,211.25,299.37,60.002,1489658403,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,650199.1,650199.1,30320,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658424,1738729.00
03/16/2017 06:00,2,0.000,ALERT,210.35,297.57,60.007,1489658403,"201051344000890","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,633145.7,633145.7,30477,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658426,1738730.00
03/16/2017 06:00,2,0.000,ALERT,210.57,297.26,59.959,1489658403,"201051344000438","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,636082.7,636082.7,30441,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658428,1738731.00
03/16/2017 06:00,2,0.000,ALERT,210.80,296.66,59.959,1489658403,"201051344000417","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,609861.2,609861.2,30746,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658430,1738732.00
03/16/2017 06:00,2,0.000,ALERT,210.35,296.66,60.002,1489658403,"274151322000083","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,891167.8,891167.8,29830,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658432,1738733.00
03/16/2017 06:00,2,0.000,ALERT,211.03,296.36,60.002,1489658403,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,949458.6,949458.6,29937,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658433,1738734.00
03/16/2017 06:00,2,0.000,ALERT,211.03,299.37,60.007,1489658403,"201051344000868","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,631388.8,631388.8,30522,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658435,1738735.00
03/16/2017 06:00,2,0.000,ALERT,210.35,297.26,60.007,1489658403,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,940460.9,940460.9,30055,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658437,1738736.00
03/16/2017 06:00,2,0.000,ALERT,210.80,298.47,59.991,1489658403,"201051344000988","219011344069620",0.00,-2.50,0,294.26,300.27,0.0,0.0,0.000,584600.0,584600.0,30555,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658439,1738737.00
03/16/2017 06:00,2,0.000,ALERT,210.35,296.66,60.039,1489658403,"201051344001025","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,634989.3,634989.3,30641,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658441,1738738.00
03/16/2017 06:00,2,0.000,ALERT,210.80,298.77,60.007,1489658403,"201051344000458","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,643539.3,643539.3,30147,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658443,1738739.00
03/16/2017 06:00,2,0.000,ALERT,211.48,298.47,60.012,1489658403,"201051344000853","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,643763.4,643763.4,29990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658444,1738740.00
03/16/2017 06:00,2,0.000,ALERT,210.80,297.57,60.002,1489658403,"201051344000685","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,636323.6,636323.6,30324,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658446,1738741.00
03/16/2017 06:00,2,0.000,ALERT,210.80,297.26,59.996,1489658403,"201051344000917","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,632819.7,632819.7,30320,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658448,1738742.00
03/16/2017 06:00,2,0.000,ALERT,210.80,297.87,59.981,1489658403,"201051344001145","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,640769.2,640769.2,30161,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658450,1738743.00
03/16/2017 06:00,2,0.000,ALERT,210.57,296.96,60.012,1489658403,"201051344000651","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,629327.4,629327.4,30524,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658452,1738744.00
03/16/2017 06:00,2,0.000,ALERT,209.67,295.76,60.023,1489658403,"274151322000088","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,853663.6,853663.6,30047,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658454,1738745.00
03/16/2017 06:00,2,0.000,ALERT,210.80,295.46,60.002,1489658403,"274151322000068","219011344069620",0.00,-2.50,0,293.96,297.57,0.0,0.0,0.000,735152.6,735152.6,30961,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658456,1738746.00
03/16/2017 06:00,2,0.000,ALERT,210.12,297.57,60.007,1489658403,"201051344001135","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,625247.4,625247.4,30542,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658457,1738747.00
03/16/2017 06:00,2,0.000,ALERT,210.57,299.37,60.012,1489658403,"201051344000594","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,645269.7,645269.7,30395,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658459,1738748.00
03/16/2017 06:00,2,0.000,ALERT,210.57,297.26,60.044,1489658403,"201051344001203","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,633745.9,633745.9,30591,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658461,1738749.00
03/16/2017 06:00,2,0.000,ALERT,210.12,296.06,59.986,1489658403,"274151322000054","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,872200.9,872200.9,29948,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658463,1738750.00
03/16/2017 06:00,2,0.000,ALERT,211.25,298.47,59.991,1489658403,"201051344000867","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,630573.2,630573.2,30553,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658465,1738751.00
03/16/2017 06:00,2,0.000,ALERT,210.35,297.57,60.002,1489658403,"201051344001093","219011344069620",0.00,-2.50,0,295.46,298.77,0.0,0.0,0.000,632468.7,632468.7,30414,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658467,1738752.00
03/16/2017 06:00,2,0.000,ALERT,211.03,298.77,60.002,1489658403,"201051344000900","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,651580.0,651580.0,29901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658468,1738753.00
03/16/2017 06:00,2,0.000,ALERT,211.25,298.17,60.002,1489658403,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,641252.2,641252.2,29970,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658470,1738754.00
03/16/2017 06:00,2,0.000,ALERT,211.03,299.07,59.996,1489658403,"201051344000569","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,653582.4,653582.4,29885,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658472,1738755.00
03/16/2017 06:00,2,0.000,ALERT,210.80,298.77,60.007,1489658403,"201051344000983","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,644464.8,644464.8,30074,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658474,1738756.00
03/16/2017 06:00,2,0.000,ALERT,211.25,298.77,59.996,1489658403,"201051344001158","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,630714.2,630714.2,30427,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658476,1738757.00
03/16/2017 06:00,2,0.000,ALERT,211.48,299.07,59.991,1489658403,"201051344000576","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,644396.1,644396.1,29951,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489658477,1738758.00
03/16/2017 06:00,2,0.000,ALERT,210.12,295.16,60.002,1489658403,"274151322000087","219011344069620",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,843668.9,843668.9,30308,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489658479,1738759.00
03/16/2017 06:15,2,0.000,ALERT,211.70,298.47,59.917,1489659304,"201051344000645","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,643572.6,643572.6,29993,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659306,1738760.00
03/16/2017 06:15,2,0.000,ALERT,210.35,296.06,59.965,1489659304,"274151322000085","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,869878.4,869878.4,30006,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659307,1738761.00
03/16/2017 06:15,2,0.000,ALERT,211.70,298.47,59.981,1489659304,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,630085.9,630085.9,30530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659309,1738762.00
03/16/2017 06:15,2,0.000,ALERT,211.03,298.47,59.970,1489659304,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,632725.3,632725.3,30492,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659311,1738763.00
03/16/2017 06:15,2,0.000,ALERT,210.35,297.57,59.975,1489659304,"201051344000646","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,626996.3,626996.3,30395,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659313,1738764.00
03/16/2017 06:15,2,0.000,ALERT,209.90,295.46,59.965,1489659304,"274151322000052","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,900182.6,900182.6,29777,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659315,1738765.00
03/16/2017 06:15,2,0.000,ALERT,210.57,297.57,59.959,1489659304,"201051344000585","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,637362.9,637362.9,30554,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659317,1738766.00
03/16/2017 06:15,2,0.000,ALERT,210.57,298.17,59.975,1489659304,"201051344001230","219011344069620",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,631234.7,631234.7,30268,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659318,1738767.00
03/16/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1489659304,"201051344000582","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,621361.3,621361.3,30468,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659320,1738768.00
03/16/2017 06:15,2,0.000,ALERT,210.12,297.57,59.970,1489659304,"201051344000955","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,639277.9,639277.9,30355,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659322,1738769.00
03/16/2017 06:15,2,0.000,ALERT,210.35,295.76,59.991,1489659304,"274151322000094","219011344069620",0.00,-5.00,0,293.36,297.26,0.0,0.0,0.000,734883.1,734883.1,31034,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659324,1738770.00
03/16/2017 06:15,2,0.000,ALERT,211.25,299.37,59.981,1489659304,"201051344000579","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,650199.1,650199.1,30322,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659326,1738771.00
03/16/2017 06:15,2,0.000,ALERT,210.35,297.87,59.970,1489659304,"201051344000890","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,633145.7,633145.7,30479,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659327,1738772.00
03/16/2017 06:15,2,0.000,ALERT,210.57,297.57,59.975,1489659304,"201051344000438","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,636082.7,636082.7,30443,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659329,1738773.00
03/16/2017 06:15,2,0.000,ALERT,210.80,297.26,59.970,1489659304,"201051344000417","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,609861.2,609861.2,30748,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659331,1738774.00
03/16/2017 06:15,2,0.000,ALERT,210.35,295.76,59.970,1489659304,"274151322000083","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,891167.8,891167.8,29832,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659333,1738775.00
03/16/2017 06:15,2,0.000,ALERT,211.03,296.06,59.970,1489659304,"274151322000076","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,949458.6,949458.6,29939,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659335,1738776.00
03/16/2017 06:15,2,0.000,ALERT,211.03,299.67,59.981,1489659304,"201051344000868","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,631388.8,631388.8,30524,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659336,1738777.00
03/16/2017 06:15,2,0.000,ALERT,210.35,297.26,59.975,1489659304,"274151322000095","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,940460.9,940460.9,30057,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659338,1738778.00
03/16/2017 06:15,2,0.000,ALERT,211.03,298.77,59.981,1489659304,"201051344000988","219011344069620",0.00,-2.50,0,293.66,299.97,0.0,0.0,0.000,584600.0,584600.0,30557,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659340,1738779.00
03/16/2017 06:15,2,0.000,ALERT,210.35,296.36,59.970,1489659304,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,634989.3,634989.3,30643,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659342,1738780.00
03/16/2017 06:15,2,0.000,ALERT,211.03,298.77,59.975,1489659304,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,643539.3,643539.3,30149,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659344,1738781.00
03/16/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1489659304,"201051344000853","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,643763.4,643763.4,29992,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659345,1738782.00
03/16/2017 06:15,2,0.000,ALERT,211.03,297.57,59.975,1489659304,"201051344000685","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,636323.6,636323.6,30326,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659347,1738783.00
03/16/2017 06:15,2,0.000,ALERT,210.80,296.96,59.954,1489659304,"201051344000917","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,632819.7,632819.7,30322,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659349,1738784.00
03/16/2017 06:15,2,0.000,ALERT,210.80,297.87,59.975,1489659304,"201051344001145","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,640769.2,640769.2,30163,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659351,1738785.00
03/16/2017 06:15,2,0.000,ALERT,210.57,296.96,59.954,1489659304,"201051344000651","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,629327.4,629327.4,30526,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659353,1738786.00
03/16/2017 06:15,2,0.000,ALERT,210.12,296.36,59.970,1489659304,"274151322000088","219011344069620",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,853663.6,853663.6,30049,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659354,1738787.00
03/16/2017 06:15,2,0.000,ALERT,211.03,295.76,59.970,1489659304,"274151322000068","219011344069620",0.00,-3.00,0,293.06,296.66,0.0,0.0,0.000,735152.6,735152.6,30963,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659356,1738788.00
03/16/2017 06:15,2,0.000,ALERT,210.35,297.57,59.996,1489659304,"201051344001135","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,625247.4,625247.4,30544,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659358,1738789.00
03/16/2017 06:15,2,0.000,ALERT,210.57,299.37,59.970,1489659304,"201051344000594","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,645269.7,645269.7,30397,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659360,1738790.00
03/16/2017 06:15,2,0.000,ALERT,210.80,296.96,59.954,1489659304,"201051344001203","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,633745.9,633745.9,30593,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659361,1738791.00
03/16/2017 06:15,2,0.000,ALERT,209.90,296.66,59.991,1489659304,"274151322000054","219011344069620",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,872200.9,872200.9,29950,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659363,1738792.00
03/16/2017 06:15,2,0.000,ALERT,211.25,298.47,59.954,1489659304,"201051344000867","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,630573.2,630573.2,30555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659365,1738793.00
03/16/2017 06:15,2,0.000,ALERT,210.57,297.26,59.996,1489659304,"201051344001093","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,632468.7,632468.7,30416,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659367,1738794.00
03/16/2017 06:15,2,0.000,ALERT,210.80,298.47,59.970,1489659304,"201051344000900","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,651580.0,651580.0,29903,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659369,1738795.00
03/16/2017 06:15,2,0.000,ALERT,211.25,298.17,59.954,1489659304,"201051344000648","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,641252.2,641252.2,29972,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659371,1738796.00
03/16/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1489659304,"201051344000569","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,653582.4,653582.4,29887,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489659373,1738797.00
03/16/2017 06:15,2,0.000,ALERT,211.03,299.07,59.975,1489659304,"201051344000983","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,644464.8,644464.8,30076,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659375,1738798.00
03/16/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1489659304,"201051344001158","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,630714.2,630714.2,30429,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659376,1738799.00
03/16/2017 06:15,2,0.000,ALERT,211.48,299.07,59.981,1489659304,"201051344000576","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,644396.1,644396.1,29953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659378,1738800.00
03/16/2017 06:15,2,0.000,ALERT,210.35,295.16,59.975,1489659304,"274151322000087","219011344069620",0.00,-3.00,0,292.76,296.96,0.0,0.0,0.000,843668.9,843668.9,30310,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489659380,1738801.00
03/16/2017 06:30,2,0.000,ALERT,211.03,297.87,59.970,1489660203,"201051344000645","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,643572.6,643572.6,29995,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660205,1738802.00
03/16/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1489660203,"274151322000085","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,869878.4,869878.4,30008,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660207,1738803.00
03/16/2017 06:30,2,0.000,ALERT,211.25,298.17,59.965,1489660203,"201051344000633","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,630085.9,630085.9,30532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660208,1738804.00
03/16/2017 06:30,2,0.000,ALERT,210.80,298.17,59.975,1489660203,"201051344000469","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,632725.3,632725.3,30494,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660210,1738805.00
03/16/2017 06:30,2,0.000,ALERT,210.12,296.96,59.975,1489660203,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,626996.3,626996.3,30397,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660212,1738806.00
03/16/2017 06:30,2,0.000,ALERT,210.12,296.36,59.959,1489660203,"274151322000052","219011344069620",0.00,-4.00,0,293.36,299.37,0.0,0.0,0.000,900182.6,900182.6,29779,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660214,1738807.00
03/16/2017 06:30,2,0.000,ALERT,210.35,297.26,59.928,1489660203,"201051344000585","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,637362.9,637362.9,30556,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660216,1738808.00
03/16/2017 06:30,2,0.000,ALERT,210.12,296.96,59.965,1489660203,"201051344001230","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,631234.7,631234.7,30270,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660217,1738809.00
03/16/2017 06:30,2,0.000,ALERT,210.80,297.57,59.959,1489660203,"201051344000582","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,621361.3,621361.3,30470,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660219,1738810.00
03/16/2017 06:30,2,0.000,ALERT,209.90,296.66,59.954,1489660203,"201051344000955","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,639277.9,639277.9,30357,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489660221,1738811.00
03/16/2017 06:30,2,0.000,ALERT,210.35,296.06,59.959,1489660203,"274151322000094","219011344069620",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,734883.1,734883.1,31036,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660223,1738812.00
03/16/2017 06:30,2,0.000,ALERT,210.57,298.47,59.949,1489660203,"201051344000579","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,650199.1,650199.1,30324,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660225,1738813.00
03/16/2017 06:30,2,0.000,ALERT,210.12,296.96,59.954,1489660203,"201051344000890","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,633145.7,633145.7,30481,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660226,1738814.00
03/16/2017 06:30,2,0.000,ALERT,210.35,296.66,59.959,1489660203,"201051344000438","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,636082.7,636082.7,30445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660228,1738815.00
03/16/2017 06:30,2,0.000,ALERT,210.57,296.36,59.954,1489660203,"201051344000417","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,609861.2,609861.2,30750,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660230,1738816.00
03/16/2017 06:30,2,0.000,ALERT,210.57,297.26,59.938,1489660203,"274151322000083","219011344069620",0.00,-4.00,0,293.96,299.37,0.0,0.0,0.000,891167.8,891167.8,29834,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660232,1738817.00
03/16/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1489660203,"274151322000076","219011344069620",0.00,-3.50,0,293.66,299.07,0.0,0.0,0.000,949458.6,949458.6,29941,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660234,1738818.00
03/16/2017 06:30,2,0.000,ALERT,210.35,298.47,59.944,1489660203,"201051344000868","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,631388.8,631388.8,30526,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660236,1738819.00
03/16/2017 06:30,2,0.000,ALERT,210.35,297.87,59.954,1489660203,"274151322000095","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,940460.9,940460.9,30059,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660237,1738820.00
03/16/2017 06:30,2,0.000,ALERT,210.35,297.57,59.949,1489660203,"201051344000988","219011344069620",0.00,-3.00,0,293.96,300.27,0.0,0.0,0.000,584600.0,584600.0,30559,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660239,1738821.00
03/16/2017 06:30,2,0.000,ALERT,209.90,295.46,59.959,1489660203,"201051344001025","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,634989.3,634989.3,30645,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660241,1738822.00
03/16/2017 06:30,2,0.000,ALERT,210.35,297.87,59.954,1489660203,"201051344000458","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,643539.3,643539.3,30151,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489660243,1738823.00
03/16/2017 06:30,2,0.000,ALERT,211.03,297.87,59.949,1489660203,"201051344000853","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,643763.4,643763.4,29994,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660245,1738824.00
03/16/2017 06:30,2,0.000,ALERT,210.35,296.36,59.938,1489660203,"201051344000685","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,636323.6,636323.6,30328,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660246,1738825.00
03/16/2017 06:30,2,0.000,ALERT,210.80,296.36,59.959,1489660203,"201051344000917","219011344069620",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,632819.7,632819.7,30324,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660248,1738826.00
03/16/2017 06:30,2,0.000,ALERT,211.25,297.57,59.949,1489660203,"201051344001145","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,640769.2,640769.2,30165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660250,1738827.00
03/16/2017 06:30,2,0.000,ALERT,210.80,296.66,59.954,1489660203,"201051344000651","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,629327.4,629327.4,30528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489660252,1738828.00
03/16/2017 06:30,2,0.000,ALERT,210.57,296.66,59.949,1489660203,"274151322000088","219011344069620",0.00,-3.00,0,293.36,298.47,0.0,0.0,0.000,853663.6,853663.6,30051,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660254,1738829.00
03/16/2017 06:30,2,0.000,ALERT,211.48,296.66,59.912,1489660203,"274151322000068","219011344069620",0.00,-3.00,0,292.76,298.17,0.0,0.0,0.000,735152.6,735152.6,30965,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660255,1738830.00
03/16/2017 06:30,2,0.000,ALERT,210.35,297.57,59.954,1489660203,"201051344001135","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,625247.4,625247.4,30546,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660257,1738831.00
03/16/2017 06:30,2,0.000,ALERT,210.80,299.07,59.949,1489660203,"201051344000594","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,645269.7,645269.7,30399,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660259,1738832.00
03/16/2017 06:30,2,0.000,ALERT,211.03,297.26,59.944,1489660203,"201051344001203","219011344069620",0.00,-4.00,0,294.86,302.07,0.0,0.0,0.000,633745.9,633745.9,30595,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660261,1738833.00
03/16/2017 06:30,2,0.000,ALERT,210.57,297.26,59.949,1489660203,"274151322000054","219011344069620",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,872200.9,872200.9,29952,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660263,1738834.00
03/16/2017 06:30,2,0.000,ALERT,211.25,298.17,59.944,1489660203,"201051344000867","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,630573.2,630573.2,30557,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660264,1738835.00
03/16/2017 06:30,2,0.000,ALERT,210.80,297.26,59.959,1489660203,"201051344001093","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,632468.7,632468.7,30418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660266,1738836.00
03/16/2017 06:30,2,0.000,ALERT,210.57,298.17,59.954,1489660203,"201051344000900","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,651580.0,651580.0,29905,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660268,1738837.00
03/16/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1489660203,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,641252.2,641252.2,29974,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660270,1738838.00
03/16/2017 06:30,2,0.000,ALERT,211.03,298.77,59.954,1489660203,"201051344000569","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,653582.4,653582.4,29889,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660272,1738839.00
03/16/2017 06:30,2,0.000,ALERT,211.03,298.47,59.944,1489660203,"201051344000983","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,644464.8,644464.8,30078,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660274,1738840.00
03/16/2017 06:30,2,0.000,ALERT,211.03,298.17,59.954,1489660203,"201051344001158","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,630714.2,630714.2,30431,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660275,1738841.00
03/16/2017 06:30,2,0.000,ALERT,211.25,299.07,59.944,1489660203,"201051344000576","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,644396.1,644396.1,29955,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489660277,1738842.00
03/16/2017 06:30,2,0.000,ALERT,210.57,296.66,59.949,1489660203,"274151322000087","219011344069620",0.00,-3.00,0,292.76,297.87,0.0,0.0,0.000,843668.9,843668.9,30312,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489660279,1738843.00
03/16/2017 06:45,2,0.000,ALERT,211.03,297.87,59.944,1489661103,"201051344000645","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,643572.6,643572.6,29997,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661105,1738844.00
03/16/2017 06:45,2,0.000,ALERT,210.35,296.96,59.944,1489661103,"274151322000085","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,869878.4,869878.4,30010,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661107,1738845.00
03/16/2017 06:45,2,0.000,ALERT,211.25,297.57,59.949,1489661103,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,630085.9,630085.9,30534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661109,1738846.00
03/16/2017 06:45,2,0.000,ALERT,210.80,297.87,59.949,1489661103,"201051344000469","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,632725.3,632725.3,30496,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661111,1738847.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.26,59.944,1489661103,"201051344000646","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,626996.3,626996.3,30399,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661112,1738848.00
03/16/2017 06:45,2,0.000,ALERT,210.12,296.36,59.970,1489661103,"274151322000052","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,900182.6,900182.6,29781,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661114,1738849.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.26,59.949,1489661103,"201051344000585","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,637362.9,637362.9,30558,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661116,1738850.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.57,59.912,1489661103,"201051344001230","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,631234.7,631234.7,30272,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661118,1738851.00
03/16/2017 06:45,2,0.000,ALERT,211.03,298.17,59.944,1489661103,"201051344000582","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,621361.3,621361.3,30472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661120,1738852.00
03/16/2017 06:45,2,0.000,ALERT,209.90,296.96,59.954,1489661103,"201051344000955","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,639277.9,639277.9,30359,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661121,1738853.00
03/16/2017 06:45,2,0.000,ALERT,210.35,296.36,59.944,1489661103,"274151322000094","219011344069620",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,734883.1,734883.1,31038,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661123,1738854.00
03/16/2017 06:45,2,0.000,ALERT,210.80,298.47,59.991,1489661103,"201051344000579","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,650199.1,650199.1,30326,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661125,1738855.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.87,59.944,1489661103,"201051344000890","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,633145.7,633145.7,30483,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661127,1738856.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.26,59.949,1489661103,"201051344000438","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,636082.7,636082.7,30447,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661129,1738857.00
03/16/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1489661103,"201051344000417","219011344069620",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,609861.2,609861.2,30752,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661130,1738858.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.26,59.944,1489661103,"274151322000083","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,891167.8,891167.8,29836,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661132,1738859.00
03/16/2017 06:45,2,0.000,ALERT,211.03,297.26,59.954,1489661103,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,949458.6,949458.6,29943,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661134,1738860.00
03/16/2017 06:45,2,0.000,ALERT,210.57,298.77,59.954,1489661103,"201051344000868","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,631388.8,631388.8,30528,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661136,1738861.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.87,59.944,1489661103,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,940460.9,940460.9,30061,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661138,1738862.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.57,59.944,1489661103,"201051344000988","219011344069620",0.00,-3.00,0,293.36,299.67,0.0,0.0,0.000,584600.0,584600.0,30561,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661139,1738863.00
03/16/2017 06:45,2,0.000,ALERT,210.57,296.66,59.954,1489661103,"201051344001025","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,634989.3,634989.3,30647,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661141,1738864.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.57,59.949,1489661103,"201051344000458","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,643539.3,643539.3,30153,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661143,1738865.00
03/16/2017 06:45,2,0.000,ALERT,211.25,297.57,59.954,1489661103,"201051344000853","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,643763.4,643763.4,29996,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661145,1738866.00
03/16/2017 06:45,2,0.000,ALERT,211.03,297.26,59.954,1489661103,"201051344000685","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,636323.6,636323.6,30330,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661147,1738867.00
03/16/2017 06:45,2,0.000,ALERT,210.80,296.66,59.949,1489661103,"201051344000917","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,632819.7,632819.7,30326,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661148,1738868.00
03/16/2017 06:45,2,0.000,ALERT,210.80,297.26,59.928,1489661103,"201051344001145","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,640769.2,640769.2,30167,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661150,1738869.00
