ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 06:45,2,0.000,ALERT,210.80,296.66,59.954,1489661103,"201051344000651","219011344069620",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,629327.4,629327.4,30530,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661152,1738870.00
03/16/2017 06:45,2,0.000,ALERT,210.12,296.36,59.954,1489661103,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,853663.6,853663.6,30053,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661154,1738871.00
03/16/2017 06:45,2,0.000,ALERT,211.25,296.06,59.959,1489661103,"274151322000068","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,735152.6,735152.6,30967,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661156,1738872.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.26,59.954,1489661103,"201051344001135","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,625247.4,625247.4,30548,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661158,1738873.00
03/16/2017 06:45,2,0.000,ALERT,210.35,298.47,59.949,1489661103,"201051344000594","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,645269.7,645269.7,30401,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661159,1738874.00
03/16/2017 06:45,2,0.000,ALERT,210.80,296.96,59.933,1489661103,"201051344001203","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,633745.9,633745.9,30597,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661161,1738875.00
03/16/2017 06:45,2,0.000,ALERT,210.35,297.57,59.996,1489661103,"274151322000054","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,872200.9,872200.9,29954,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661163,1738876.00
03/16/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1489661103,"201051344000867","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,630573.2,630573.2,30559,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661165,1738877.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.26,59.965,1489661103,"201051344001093","219011344069620",0.00,-2.50,0,295.46,298.77,0.0,0.0,0.000,632468.7,632468.7,30420,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661167,1738878.00
03/16/2017 06:45,2,0.000,ALERT,210.57,297.57,59.991,1489661103,"201051344000900","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,651580.0,651580.0,29907,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661168,1738879.00
03/16/2017 06:45,2,0.000,ALERT,211.03,297.26,59.917,1489661103,"201051344000648","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,641252.2,641252.2,29976,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661170,1738880.00
03/16/2017 06:45,2,0.000,ALERT,210.80,298.47,59.944,1489661103,"201051344000569","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,653582.4,653582.4,29891,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661172,1738881.00
03/16/2017 06:45,2,0.000,ALERT,210.80,298.17,59.954,1489661103,"201051344000983","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,644464.8,644464.8,30080,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489661174,1738882.00
03/16/2017 06:45,2,0.000,ALERT,211.03,297.87,59.954,1489661103,"201051344001158","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,630714.2,630714.2,30433,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661176,1738883.00
03/16/2017 06:45,2,0.000,ALERT,211.48,298.77,59.986,1489661103,"201051344000576","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,644396.1,644396.1,29957,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661177,1738884.00
03/16/2017 06:45,2,0.000,ALERT,210.57,296.66,59.965,1489661103,"274151322000087","219011344069620",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,843668.9,843668.9,30314,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489661179,1738885.00
03/16/2017 07:00,2,0.000,ALERT,211.03,297.57,60.002,1489662003,"201051344000645","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,643572.6,643572.6,29999,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662005,1738886.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.36,59.949,1489662003,"274151322000085","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,869878.4,869878.4,30012,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662007,1738887.00
03/16/2017 07:00,2,0.000,ALERT,211.25,297.87,59.991,1489662003,"201051344000633","219011344069620",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,630085.9,630085.9,30536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662009,1738888.00
03/16/2017 07:00,2,0.000,ALERT,210.80,297.87,59.996,1489662003,"201051344000469","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,632725.3,632725.3,30498,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662011,1738889.00
03/16/2017 07:00,2,0.000,ALERT,209.90,296.66,59.986,1489662003,"201051344000646","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,626996.3,626996.3,30401,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662013,1738890.00
03/16/2017 07:00,2,0.000,ALERT,209.90,295.76,59.996,1489662003,"274151322000052","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,900182.6,900182.6,29783,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662014,1738891.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.96,59.986,1489662003,"201051344000585","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,637362.9,637362.9,30560,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662016,1738892.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.96,59.991,1489662003,"201051344001230","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,631234.7,631234.7,30274,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662018,1738893.00
03/16/2017 07:00,2,0.000,ALERT,210.80,297.87,60.002,1489662003,"201051344000582","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,621361.3,621361.3,30474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662020,1738894.00
03/16/2017 07:00,2,0.000,ALERT,209.90,296.96,59.991,1489662003,"201051344000955","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,639277.9,639277.9,30361,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662022,1738895.00
03/16/2017 07:00,2,0.000,ALERT,210.35,295.76,59.965,1489662003,"274151322000094","219011344069620",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,734883.1,734883.1,31040,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662024,1738896.00
03/16/2017 07:00,2,0.000,ALERT,210.57,298.77,59.996,1489662003,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,650199.1,650199.1,30328,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662025,1738897.00
03/16/2017 07:00,2,0.000,ALERT,210.12,297.26,59.991,1489662003,"201051344000890","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,633145.7,633145.7,30485,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662027,1738898.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.96,59.991,1489662003,"201051344000438","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,636082.7,636082.7,30449,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662029,1738899.00
03/16/2017 07:00,2,0.000,ALERT,210.57,296.36,59.991,1489662003,"201051344000417","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,609861.2,609861.2,30754,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662031,1738900.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.96,59.981,1489662003,"274151322000083","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,891167.8,891167.8,29838,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662033,1738901.00
03/16/2017 07:00,2,0.000,ALERT,210.80,296.36,59.991,1489662003,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,949458.6,949458.6,29945,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662034,1738902.00
03/16/2017 07:00,2,0.000,ALERT,210.57,298.77,59.991,1489662003,"201051344000868","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,631388.8,631388.8,30530,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662036,1738903.00
03/16/2017 07:00,2,0.000,ALERT,210.12,297.57,59.981,1489662003,"274151322000095","219011344069620",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,940460.9,940460.9,30063,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662038,1738904.00
03/16/2017 07:00,2,0.000,ALERT,210.35,297.87,59.996,1489662003,"201051344000988","219011344069620",0.00,-3.00,0,293.36,299.67,0.0,0.0,0.000,584600.0,584600.0,30563,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662040,1738905.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.06,59.996,1489662003,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,634989.3,634989.3,30649,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662042,1738906.00
03/16/2017 07:00,2,0.000,ALERT,210.35,297.87,59.996,1489662003,"201051344000458","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,643539.3,643539.3,30155,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662043,1738907.00
03/16/2017 07:00,2,0.000,ALERT,211.03,297.87,59.996,1489662003,"201051344000853","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,643763.4,643763.4,29998,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662045,1738908.00
03/16/2017 07:00,2,0.000,ALERT,210.57,296.66,60.002,1489662003,"201051344000685","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,636323.6,636323.6,30332,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662047,1738909.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.36,59.996,1489662003,"201051344000917","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,632819.7,632819.7,30328,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662049,1738910.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.96,60.028,1489662003,"201051344001145","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,640769.2,640769.2,30169,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662051,1738911.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.06,59.991,1489662003,"201051344000651","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,629327.4,629327.4,30532,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662052,1738912.00
03/16/2017 07:00,2,0.000,ALERT,209.67,296.36,59.981,1489662003,"274151322000088","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,853663.6,853663.6,30055,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662054,1738913.00
03/16/2017 07:00,2,0.000,ALERT,210.80,295.46,59.986,1489662003,"274151322000068","219011344069620",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,735152.6,735152.6,30969,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662056,1738914.00
03/16/2017 07:00,2,0.000,ALERT,209.90,296.66,59.996,1489662003,"201051344001135","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,625247.4,625247.4,30550,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662058,1738915.00
03/16/2017 07:00,2,0.000,ALERT,210.12,298.47,60.012,1489662003,"201051344000594","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,645269.7,645269.7,30403,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662060,1738916.00
03/16/2017 07:00,2,0.000,ALERT,210.35,296.36,59.981,1489662003,"201051344001203","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,633745.9,633745.9,30599,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662061,1738917.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.36,60.018,1489662003,"274151322000054","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,872200.9,872200.9,29956,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662063,1738918.00
03/16/2017 07:00,2,0.000,ALERT,210.80,297.57,59.986,1489662003,"201051344000867","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,630573.2,630573.2,30561,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662065,1738919.00
03/16/2017 07:00,2,0.000,ALERT,210.12,296.66,60.028,1489662003,"201051344001093","219011344069620",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,632468.7,632468.7,30422,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662067,1738920.00
03/16/2017 07:00,2,0.000,ALERT,210.35,297.87,59.981,1489662003,"201051344000900","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,651580.0,651580.0,29909,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662069,1738921.00
03/16/2017 07:00,2,0.000,ALERT,210.57,296.96,59.975,1489662003,"201051344000648","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,641252.2,641252.2,29978,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662071,1738922.00
03/16/2017 07:00,2,0.000,ALERT,210.35,297.87,59.975,1489662003,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,653582.4,653582.4,29893,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662073,1738923.00
03/16/2017 07:00,2,0.000,ALERT,210.35,297.87,59.954,1489662003,"201051344000983","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,644464.8,644464.8,30082,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662075,1738924.00
03/16/2017 07:00,2,0.000,ALERT,210.57,297.57,59.959,1489662003,"201051344001158","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,630714.2,630714.2,30435,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662076,1738925.00
03/16/2017 07:00,2,0.000,ALERT,210.80,297.87,59.975,1489662003,"201051344000576","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,644396.1,644396.1,29959,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662078,1738926.00
03/16/2017 07:00,2,0.000,ALERT,210.12,295.16,59.975,1489662003,"274151322000087","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,843668.9,843668.9,30316,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662080,1738927.00
03/16/2017 07:15,2,0.000,ALERT,211.25,298.17,59.981,1489662903,"201051344000645","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,643572.6,643572.6,30001,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662905,1738928.00
03/16/2017 07:15,2,0.000,ALERT,210.57,296.66,59.975,1489662903,"274151322000085","219011344069620",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,869878.4,869878.4,30014,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662907,1738929.00
03/16/2017 07:15,2,0.000,ALERT,211.25,297.87,59.975,1489662903,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,630085.9,630085.9,30538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662909,1738930.00
03/16/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1489662903,"201051344000469","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,632725.3,632725.3,30500,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662911,1738931.00
03/16/2017 07:15,2,0.000,ALERT,210.12,296.66,59.975,1489662903,"201051344000646","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,626996.3,626996.3,30403,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662913,1738932.00
03/16/2017 07:15,2,0.000,ALERT,210.12,295.76,59.975,1489662903,"274151322000052","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,900182.6,900182.6,29785,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662914,1738933.00
03/16/2017 07:15,2,0.000,ALERT,210.35,296.66,59.975,1489662903,"201051344000585","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,637362.9,637362.9,30562,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662916,1738934.00
03/16/2017 07:15,2,0.000,ALERT,210.12,296.96,59.975,1489662903,"201051344001230","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,631234.7,631234.7,30276,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662918,1738935.00
03/16/2017 07:15,2,0.000,ALERT,210.80,297.26,59.996,1489662903,"201051344000582","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,621361.3,621361.3,30476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662920,1738936.00
03/16/2017 07:15,2,0.000,ALERT,209.90,296.66,60.018,1489662903,"201051344000955","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,639277.9,639277.9,30363,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662921,1738937.00
03/16/2017 07:15,2,0.000,ALERT,210.35,295.76,59.981,1489662903,"274151322000094","219011344069620",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,734883.1,734883.1,31042,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662923,1738938.00
03/16/2017 07:15,2,0.000,ALERT,210.57,299.07,59.975,1489662903,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,650199.1,650199.1,30330,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662925,1738939.00
03/16/2017 07:15,2,0.000,ALERT,210.12,297.26,59.986,1489662903,"201051344000890","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,633145.7,633145.7,30487,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662927,1738940.00
03/16/2017 07:15,2,0.000,ALERT,210.35,296.66,59.949,1489662903,"201051344000438","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,636082.7,636082.7,30451,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662929,1738941.00
03/16/2017 07:15,2,0.000,ALERT,210.57,296.36,59.959,1489662903,"201051344000417","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,609861.2,609861.2,30756,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662931,1738942.00
03/16/2017 07:15,2,0.000,ALERT,210.35,297.26,59.996,1489662903,"274151322000083","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,891167.8,891167.8,29840,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662933,1738943.00
03/16/2017 07:15,2,0.000,ALERT,211.03,296.36,59.981,1489662903,"274151322000076","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,949458.6,949458.6,29947,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662935,1738944.00
03/16/2017 07:15,2,0.000,ALERT,210.57,299.07,59.986,1489662903,"201051344000868","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,631388.8,631388.8,30532,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662937,1738945.00
03/16/2017 07:15,2,0.000,ALERT,210.35,297.26,59.986,1489662903,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,940460.9,940460.9,30065,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662938,1738946.00
03/16/2017 07:15,2,0.000,ALERT,210.57,297.87,59.954,1489662903,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.97,0.0,0.0,0.000,584600.0,584600.0,30565,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662940,1738947.00
03/16/2017 07:15,2,0.000,ALERT,210.12,295.76,59.996,1489662903,"201051344001025","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,634989.3,634989.3,30651,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662942,1738948.00
03/16/2017 07:15,2,0.000,ALERT,210.57,298.47,59.986,1489662903,"201051344000458","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,643539.3,643539.3,30157,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662944,1738949.00
03/16/2017 07:15,2,0.000,ALERT,211.25,298.47,59.991,1489662903,"201051344000853","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,643763.4,643763.4,30000,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662946,1738950.00
03/16/2017 07:15,2,0.000,ALERT,210.57,296.66,59.970,1489662903,"201051344000685","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,636323.6,636323.6,30334,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662947,1738951.00
03/16/2017 07:15,2,0.000,ALERT,210.57,296.36,59.981,1489662903,"201051344000917","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,632819.7,632819.7,30330,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662949,1738952.00
03/16/2017 07:15,2,0.000,ALERT,210.35,296.66,59.986,1489662903,"201051344001145","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,640769.2,640769.2,30171,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662951,1738953.00
03/16/2017 07:15,2,0.000,ALERT,210.35,295.76,59.986,1489662903,"201051344000651","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,629327.4,629327.4,30534,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662953,1738954.00
03/16/2017 07:15,2,0.000,ALERT,209.90,296.06,59.975,1489662903,"274151322000088","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,853663.6,853663.6,30057,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662954,1738955.00
03/16/2017 07:15,2,0.000,ALERT,211.03,295.46,59.991,1489662903,"274151322000068","219011344069620",0.00,-2.50,0,294.26,297.57,0.0,0.0,0.000,735152.6,735152.6,30971,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662956,1738956.00
03/16/2017 07:15,2,0.000,ALERT,209.90,296.36,59.949,1489662903,"201051344001135","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,625247.4,625247.4,30552,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662958,1738957.00
03/16/2017 07:15,2,0.000,ALERT,210.12,298.77,60.028,1489662903,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,645269.7,645269.7,30405,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662960,1738958.00
03/16/2017 07:15,2,0.000,ALERT,210.12,296.06,59.949,1489662903,"201051344001203","219011344069620",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,633745.9,633745.9,30601,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662962,1738959.00
03/16/2017 07:15,2,0.000,ALERT,210.35,296.36,59.970,1489662903,"274151322000054","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,872200.9,872200.9,29958,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662963,1738960.00
03/16/2017 07:15,2,0.000,ALERT,210.80,297.87,59.986,1489662903,"201051344000867","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,630573.2,630573.2,30563,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662965,1738961.00
03/16/2017 07:15,2,0.000,ALERT,209.90,296.06,59.986,1489662903,"201051344001093","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,632468.7,632468.7,30424,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662967,1738962.00
03/16/2017 07:15,2,0.000,ALERT,210.57,298.17,59.986,1489662903,"201051344000900","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,651580.0,651580.0,29911,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662969,1738963.00
03/16/2017 07:15,2,0.000,ALERT,210.80,297.57,59.981,1489662903,"201051344000648","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,641252.2,641252.2,29980,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662971,1738964.00
03/16/2017 07:15,2,0.000,ALERT,210.80,299.07,59.981,1489662903,"201051344000569","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,653582.4,653582.4,29895,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662973,1738965.00
03/16/2017 07:15,2,0.000,ALERT,210.80,298.47,59.981,1489662903,"201051344000983","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,644464.8,644464.8,30084,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662974,1738966.00
03/16/2017 07:15,2,0.000,ALERT,210.80,298.47,59.981,1489662903,"201051344001158","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,630714.2,630714.2,30437,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662976,1738967.00
03/16/2017 07:15,2,0.000,ALERT,211.25,299.07,59.981,1489662903,"201051344000576","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,644396.1,644396.1,29961,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489662978,1738968.00
03/16/2017 07:15,2,0.000,ALERT,210.35,295.76,59.975,1489662903,"274151322000087","219011344069620",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,843668.9,843668.9,30318,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489662980,1738969.00
03/16/2017 07:30,2,0.000,ALERT,211.25,297.87,59.944,1489663804,"201051344000645","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,643572.6,643572.6,30003,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663806,1738970.00
03/16/2017 07:30,2,0.000,ALERT,210.80,297.26,59.991,1489663804,"274151322000085","219011344069620",0.00,-3.00,0,293.96,300.57,0.0,0.0,0.000,869878.4,869878.4,30016,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663808,1738971.00
03/16/2017 07:30,2,0.000,ALERT,211.48,297.57,59.986,1489663804,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,630085.9,630085.9,30540,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663810,1738972.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.17,59.986,1489663804,"201051344000469","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,632725.3,632725.3,30502,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663811,1738973.00
03/16/2017 07:30,2,0.000,ALERT,211.25,298.17,59.981,1489663804,"201051344000646","219011344069620",0.00,-4.00,0,293.96,301.17,0.0,0.0,0.000,626996.3,626996.3,30405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663813,1738974.00
03/16/2017 07:30,2,0.000,ALERT,210.57,297.57,59.996,1489663804,"274151322000052","219011344069620",0.00,-4.00,0,293.66,300.57,0.0,0.0,0.000,900182.6,900182.6,29787,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663815,1738975.00
03/16/2017 07:30,2,0.000,ALERT,211.48,298.17,59.991,1489663804,"201051344000585","219011344069620",0.00,-3.00,0,294.26,301.47,0.0,0.0,0.000,637362.9,637362.9,30564,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663817,1738976.00
03/16/2017 07:30,2,0.000,ALERT,211.25,298.47,59.975,1489663804,"201051344001230","219011344069620",0.00,-3.50,0,294.56,301.77,0.0,0.0,0.000,631234.7,631234.7,30278,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663819,1738977.00
03/16/2017 07:30,2,0.000,ALERT,211.93,299.07,59.975,1489663804,"201051344000582","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,621361.3,621361.3,30478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663820,1738978.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.17,59.933,1489663804,"201051344000955","219011344069620",0.00,-3.50,0,294.56,301.47,0.0,0.0,0.000,639277.9,639277.9,30365,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663822,1738979.00
03/16/2017 07:30,2,0.000,ALERT,210.57,296.36,59.954,1489663804,"274151322000094","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,734883.1,734883.1,31044,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663824,1738980.00
03/16/2017 07:30,2,0.000,ALERT,210.80,298.47,59.981,1489663804,"201051344000579","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,650199.1,650199.1,30332,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663826,1738981.00
03/16/2017 07:30,2,0.000,ALERT,211.25,298.47,60.007,1489663804,"201051344000890","219011344069620",0.00,-3.50,0,294.56,302.68,0.0,0.0,0.000,633145.7,633145.7,30489,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663828,1738982.00
03/16/2017 07:30,2,0.000,ALERT,211.48,298.17,59.970,1489663804,"201051344000438","219011344069620",0.00,-4.00,0,294.86,302.07,0.0,0.0,0.000,636082.7,636082.7,30453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663829,1738983.00
03/16/2017 07:30,2,0.000,ALERT,211.70,297.57,59.959,1489663804,"201051344000417","219011344069620",0.00,-4.00,0,293.96,300.87,0.0,0.0,0.000,609861.2,609861.2,30758,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663831,1738984.00
03/16/2017 07:30,2,0.000,ALERT,210.80,296.96,59.965,1489663804,"274151322000083","219011344069620",0.00,-3.50,0,294.26,300.87,0.0,0.0,0.000,891167.8,891167.8,29842,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663833,1738985.00
03/16/2017 07:30,2,0.000,ALERT,211.25,296.36,59.970,1489663804,"274151322000076","219011344069620",0.00,-3.50,0,293.66,300.87,0.0,0.0,0.000,949458.6,949458.6,29949,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663835,1738986.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.77,59.959,1489663804,"201051344000868","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,631388.8,631388.8,30534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663837,1738987.00
03/16/2017 07:30,2,0.000,ALERT,210.80,297.87,60.007,1489663804,"274151322000095","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,940460.9,940460.9,30067,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663839,1738988.00
03/16/2017 07:30,2,0.000,ALERT,210.80,298.17,59.970,1489663804,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.97,0.0,0.0,0.000,584600.0,584600.0,30567,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663841,1738989.00
03/16/2017 07:30,2,0.000,ALERT,211.25,297.57,59.986,1489663804,"201051344001025","219011344069620",0.00,-4.00,0,293.96,302.07,0.0,0.0,0.000,634989.3,634989.3,30653,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663842,1738990.00
03/16/2017 07:30,2,0.000,ALERT,210.80,297.87,59.959,1489663804,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,643539.3,643539.3,30159,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663844,1738991.00
03/16/2017 07:30,2,0.000,ALERT,211.48,298.17,59.986,1489663804,"201051344000853","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,643763.4,643763.4,30002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663846,1738992.00
03/16/2017 07:30,2,0.000,ALERT,211.70,298.17,59.986,1489663804,"201051344000685","219011344069620",0.00,-3.50,0,294.26,301.47,0.0,0.0,0.000,636323.6,636323.6,30336,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663848,1738993.00
03/16/2017 07:30,2,0.000,ALERT,211.48,297.26,59.949,1489663804,"201051344000917","219011344069620",0.00,-2.00,0,293.36,300.87,0.0,0.0,0.000,632819.7,632819.7,30332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663850,1738994.00
03/16/2017 07:30,2,0.000,ALERT,211.70,298.47,59.986,1489663804,"201051344001145","219011344069620",0.00,-3.50,0,294.56,302.07,0.0,0.0,0.000,640769.2,640769.2,30173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663852,1738995.00
03/16/2017 07:30,2,0.000,ALERT,211.48,297.26,59.986,1489663804,"201051344000651","219011344069620",0.00,-5.00,0,293.96,301.17,0.0,0.0,0.000,629327.4,629327.4,30536,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663853,1738996.00
03/16/2017 07:30,2,0.000,ALERT,210.57,296.66,59.981,1489663804,"274151322000088","219011344069620",0.00,-3.00,0,293.36,299.67,0.0,0.0,0.000,853663.6,853663.6,30059,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663855,1738997.00
03/16/2017 07:30,2,0.000,ALERT,211.25,296.36,59.986,1489663804,"274151322000068","219011344069620",0.00,-2.50,0,293.06,299.37,0.0,0.0,0.000,735152.6,735152.6,30973,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663857,1738998.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.17,59.959,1489663804,"201051344001135","219011344069620",0.00,-3.50,0,294.56,302.07,0.0,0.0,0.000,625247.4,625247.4,30554,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663859,1738999.00
03/16/2017 07:30,2,0.000,ALERT,210.57,298.47,59.996,1489663804,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,645269.7,645269.7,30407,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663861,1739000.00
03/16/2017 07:30,2,0.000,ALERT,211.48,297.87,60.002,1489663804,"201051344001203","219011344069620",0.00,-4.00,0,294.56,303.28,0.0,0.0,0.000,633745.9,633745.9,30603,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663862,1739001.00
03/16/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1489663804,"274151322000054","219011344069620",0.00,-2.50,0,293.66,300.27,0.0,0.0,0.000,872200.9,872200.9,29960,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663864,1739002.00
03/16/2017 07:30,2,0.000,ALERT,211.25,297.57,60.002,1489663804,"201051344000867","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,630573.2,630573.2,30565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663866,1739003.00
03/16/2017 07:30,2,0.000,ALERT,211.25,298.17,59.991,1489663804,"201051344001093","219011344069620",0.00,-2.50,0,294.26,301.17,0.0,0.0,0.000,632468.7,632468.7,30426,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663868,1739004.00
03/16/2017 07:30,2,0.000,ALERT,210.80,297.87,59.954,1489663804,"201051344000900","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,651580.0,651580.0,29913,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489663870,1739005.00
03/16/2017 07:30,2,0.000,ALERT,211.25,297.26,60.002,1489663804,"201051344000648","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,641252.2,641252.2,29982,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663871,1739006.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.77,59.986,1489663804,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,653582.4,653582.4,29897,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663873,1739007.00
03/16/2017 07:30,2,0.000,ALERT,211.03,298.17,59.996,1489663804,"201051344000983","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,644464.8,644464.8,30086,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663875,1739008.00
03/16/2017 07:30,2,0.000,ALERT,211.25,298.17,60.002,1489663804,"201051344001158","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,630714.2,630714.2,30439,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663877,1739009.00
03/16/2017 07:30,2,0.000,ALERT,211.48,298.47,60.002,1489663804,"201051344000576","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,644396.1,644396.1,29963,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663879,1739010.00
03/16/2017 07:30,2,0.000,ALERT,210.80,296.66,60.002,1489663804,"274151322000087","219011344069620",0.00,-3.00,0,292.76,299.37,0.0,0.0,0.000,843668.9,843668.9,30320,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489663880,1739011.00
03/16/2017 07:45,2,0.000,ALERT,211.70,298.47,59.991,1489664703,"201051344000645","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,643572.6,643572.6,30005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664705,1739012.00
03/16/2017 07:45,2,0.000,ALERT,210.80,296.66,59.986,1489664703,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,869878.4,869878.4,30018,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664707,1739013.00
03/16/2017 07:45,2,0.000,ALERT,211.70,298.47,59.981,1489664703,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,630085.9,630085.9,30542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664708,1739014.00
