ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 07:45,2,0.000,ALERT,211.25,298.77,59.981,1489664703,"201051344000469","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,632725.3,632725.3,30504,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664710,1739015.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.17,59.986,1489664703,"201051344000646","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,626996.3,626996.3,30407,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664712,1739016.00
03/16/2017 07:45,2,0.000,ALERT,210.35,296.06,59.996,1489664703,"274151322000052","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,900182.6,900182.6,29789,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664714,1739017.00
03/16/2017 07:45,2,0.000,ALERT,211.25,298.47,59.949,1489664703,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,637362.9,637362.9,30566,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664716,1739018.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.47,60.012,1489664703,"201051344001230","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,631234.7,631234.7,30280,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664717,1739019.00
03/16/2017 07:45,2,0.000,ALERT,211.70,298.77,59.986,1489664703,"201051344000582","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,621361.3,621361.3,30480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664719,1739020.00
03/16/2017 07:45,2,0.000,ALERT,210.80,298.17,59.986,1489664703,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,639277.9,639277.9,30367,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664721,1739021.00
03/16/2017 07:45,2,0.000,ALERT,210.80,296.06,59.975,1489664703,"274151322000094","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,734883.1,734883.1,31046,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664723,1739022.00
03/16/2017 07:45,2,0.000,ALERT,211.25,299.07,59.991,1489664703,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,650199.1,650199.1,30334,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664725,1739023.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1489664703,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,633145.7,633145.7,30491,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664726,1739024.00
03/16/2017 07:45,2,0.000,ALERT,211.25,298.17,59.981,1489664703,"201051344000438","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,636082.7,636082.7,30455,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664728,1739025.00
03/16/2017 07:45,2,0.000,ALERT,211.48,297.57,59.991,1489664703,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,609861.2,609861.2,30760,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664730,1739026.00
03/16/2017 07:45,2,0.000,ALERT,210.80,296.96,60.002,1489664703,"274151322000083","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,891167.8,891167.8,29844,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664732,1739027.00
03/16/2017 07:45,2,0.000,ALERT,211.48,297.57,59.981,1489664703,"274151322000076","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,949458.6,949458.6,29951,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664734,1739028.00
03/16/2017 07:45,2,0.000,ALERT,210.80,299.37,59.991,1489664703,"201051344000868","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,631388.8,631388.8,30536,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664736,1739029.00
03/16/2017 07:45,2,0.000,ALERT,210.57,297.87,59.981,1489664703,"274151322000095","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,940460.9,940460.9,30069,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664737,1739030.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.17,59.986,1489664703,"201051344000988","219011344069620",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,584600.0,584600.0,30569,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664739,1739031.00
03/16/2017 07:45,2,0.000,ALERT,211.03,297.26,59.991,1489664703,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,634989.3,634989.3,30655,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664741,1739032.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.47,59.986,1489664703,"201051344000458","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,643539.3,643539.3,30161,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664743,1739033.00
03/16/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1489664703,"201051344000853","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,643763.4,643763.4,30004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664745,1739034.00
03/16/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1489664703,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,636323.6,636323.6,30338,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664747,1739035.00
03/16/2017 07:45,2,0.000,ALERT,211.48,297.87,59.975,1489664703,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,632819.7,632819.7,30334,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664748,1739036.00
03/16/2017 07:45,2,0.000,ALERT,211.48,298.17,59.986,1489664703,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,640769.2,640769.2,30175,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664750,1739037.00
03/16/2017 07:45,2,0.000,ALERT,211.48,297.57,59.975,1489664703,"201051344000651","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,629327.4,629327.4,30538,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664752,1739038.00
03/16/2017 07:45,2,0.000,ALERT,210.35,296.36,59.975,1489664703,"274151322000088","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,853663.6,853663.6,30061,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664754,1739039.00
03/16/2017 07:45,2,0.000,ALERT,211.48,296.36,59.970,1489664703,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,735152.6,735152.6,30975,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664755,1739040.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.17,59.986,1489664703,"201051344001135","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,625247.4,625247.4,30556,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664757,1739041.00
03/16/2017 07:45,2,0.000,ALERT,210.80,299.07,59.949,1489664703,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,645269.7,645269.7,30409,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664759,1739042.00
03/16/2017 07:45,2,0.000,ALERT,211.25,297.57,59.986,1489664703,"201051344001203","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,633745.9,633745.9,30605,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664761,1739043.00
03/16/2017 07:45,2,0.000,ALERT,210.57,297.57,59.981,1489664703,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,872200.9,872200.9,29962,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664763,1739044.00
03/16/2017 07:45,2,0.000,ALERT,211.48,298.17,59.981,1489664703,"201051344000867","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,630573.2,630573.2,30567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664764,1739045.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.17,59.954,1489664703,"201051344001093","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,632468.7,632468.7,30428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664766,1739046.00
03/16/2017 07:45,2,0.000,ALERT,210.80,298.47,60.018,1489664703,"201051344000900","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,651580.0,651580.0,29915,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664768,1739047.00
03/16/2017 07:45,2,0.000,ALERT,211.25,297.57,59.991,1489664703,"201051344000648","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,641252.2,641252.2,29984,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664770,1739048.00
03/16/2017 07:45,2,0.000,ALERT,211.03,299.07,59.986,1489664703,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,653582.4,653582.4,29899,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664772,1739049.00
03/16/2017 07:45,2,0.000,ALERT,211.03,298.47,59.986,1489664703,"201051344000983","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,644464.8,644464.8,30088,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664774,1739050.00
03/16/2017 07:45,2,0.000,ALERT,211.25,298.17,60.028,1489664703,"201051344001158","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,630714.2,630714.2,30441,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664776,1739051.00
03/16/2017 07:45,2,0.000,ALERT,211.48,298.47,59.981,1489664703,"201051344000576","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,644396.1,644396.1,29965,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489664777,1739052.00
03/16/2017 07:45,2,0.000,ALERT,210.80,296.66,60.018,1489664703,"274151322000087","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,843668.9,843668.9,30322,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489664779,1739053.00
03/16/2017 08:00,2,0.000,ALERT,211.93,298.77,59.970,1489665603,"201051344000645","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,643572.6,643572.6,30007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665605,1739054.00
03/16/2017 08:00,2,0.018,ALERT,211.25,297.26,59.970,1489665603,"274151322000085","219011344069620",30.32,-3.50,0,295.46,299.67,0.0,0.0,0.000,869878.4,869878.4,30020,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489665607,1739055.00
03/16/2017 08:00,2,0.000,ALERT,212.16,298.47,59.981,1489665603,"201051344000633","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,630085.9,630085.9,30544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665609,1739056.00
03/16/2017 08:00,2,0.000,ALERT,211.70,298.77,59.975,1489665603,"201051344000469","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,632725.3,632725.3,30506,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665611,1739057.00
03/16/2017 08:00,2,0.000,ALERT,211.25,298.17,59.975,1489665603,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,626996.3,626996.3,30409,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665612,1739058.00
03/16/2017 08:00,2,0.043,ALERT,211.03,297.57,59.975,1489665603,"274151322000052","219011344069620",30.43,-4.00,0,295.16,299.97,0.0,0.0,0.000,900182.6,900182.6,29791,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1489665614,1739059.00
03/16/2017 08:00,2,0.000,ALERT,211.70,298.47,59.975,1489665603,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,637362.9,637362.9,30568,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665616,1739060.00
03/16/2017 08:00,2,0.000,ALERT,211.48,298.77,59.975,1489665603,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,631234.7,631234.7,30282,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665618,1739061.00
03/16/2017 08:00,2,0.000,ALERT,212.16,299.37,59.981,1489665603,"201051344000582","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,621361.3,621361.3,30482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665620,1739062.00
03/16/2017 08:00,2,0.000,ALERT,211.03,298.47,59.975,1489665603,"201051344000955","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,639277.9,639277.9,30369,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665621,1739063.00
03/16/2017 08:00,2,0.000,ALERT,211.03,297.26,59.970,1489665603,"274151322000094","219011344069620",40.67,-5.00,0,295.16,385.33,0.0,0.0,0.000,734883.1,734883.1,31048,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1489665623,1739064.00
03/16/2017 08:00,2,0.000,ALERT,211.25,299.37,60.012,1489665603,"201051344000579","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,650199.1,650199.1,30336,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665625,1739065.00
03/16/2017 08:00,2,0.000,ALERT,211.48,299.07,59.970,1489665603,"201051344000890","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,633145.7,633145.7,30493,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665627,1739066.00
03/16/2017 08:00,2,0.000,ALERT,211.70,298.47,60.002,1489665603,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,636082.7,636082.7,30457,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489665628,1739067.00
03/16/2017 08:00,2,0.000,ALERT,211.93,298.17,59.959,1489665603,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,609861.2,609861.2,30762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489665630,1739068.00
03/16/2017 08:00,2,0.018,ALERT,211.25,298.47,59.959,1489665603,"274151322000083","219011344069620",30.14,-4.00,0,295.46,299.97,0.0,0.0,0.000,891167.8,891167.8,29846,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1489665632,1739069.00
03/16/2017 08:00,2,0.018,ALERT,211.93,297.57,59.933,1489665603,"274151322000076","219011344069620",31.19,-3.50,0,295.46,299.97,0.0,0.0,0.000,949458.6,949458.6,29953,0,0,0,L,1151911521,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1489665634,1739070.00
03/16/2017 08:00,2,0.000,ALERT,211.25,299.07,59.912,1489665603,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,631388.8,631388.8,30538,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665636,1739071.00
03/16/2017 08:00,2,0.012,ALERT,211.03,298.77,59.949,1489665603,"274151322000095","219011344069620",30.45,-5.00,0,296.66,300.27,0.0,0.0,0.000,940460.9,940460.9,30071,0,0,0,L,1151911521,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1489665638,1739072.00
03/16/2017 08:00,2,0.066,ALERT,211.25,298.47,59.996,1489665603,"201051344000988","219011344069620",20.61,-3.00,0,293.96,300.27,1.4,0.0,0.000,584600.0,584600.0,30571,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1489665640,1739073.00
03/16/2017 08:00,2,0.000,ALERT,211.48,297.87,59.938,1489665603,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,634989.3,634989.3,30657,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665642,1739074.00
03/16/2017 08:00,2,0.100,ALERT,211.25,298.77,59.949,1489665603,"201051344000458","219011344069620",31.13,-2.00,0,296.66,301.47,3.1,1.1,0.000,643539.3,643539.3,30163,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1489665643,1739075.00
03/16/2017 08:00,2,0.068,ALERT,211.93,298.77,59.949,1489665603,"201051344000853","219011344069620",31.63,-3.50,0,296.36,300.87,2.2,0.2,0.000,643763.4,643763.4,30006,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1489665645,1739076.00
03/16/2017 08:00,2,0.000,ALERT,212.16,299.07,59.944,1489665603,"201051344000685","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,636323.6,636323.6,30340,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665647,1739077.00
03/16/2017 08:00,2,0.000,ALERT,211.48,297.87,59.922,1489665603,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,632819.7,632819.7,30336,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489665649,1739078.00
03/16/2017 08:00,2,0.000,ALERT,211.93,298.77,59.954,1489665603,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,640769.2,640769.2,30177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665651,1739079.00
03/16/2017 08:00,2,0.000,ALERT,211.48,297.87,59.949,1489665603,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,629327.4,629327.4,30540,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665652,1739080.00
03/16/2017 08:00,2,0.008,ALERT,210.80,297.57,59.949,1489665603,"274151322000088","219011344069620",29.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,853663.6,853663.6,30063,0,0,0,L,1151911521,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1489665654,1739081.00
03/16/2017 08:00,2,0.008,ALERT,211.70,296.66,59.944,1489665603,"274151322000068","219011344069620",41.63,-3.00,0,294.86,395.25,0.0,0.0,0.000,735152.6,735152.6,30977,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1489665656,1739082.00
03/16/2017 08:00,2,0.000,ALERT,211.03,298.47,59.949,1489665603,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,625247.4,625247.4,30558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665658,1739083.00
03/16/2017 08:00,2,0.084,ALERT,211.03,299.07,59.901,1489665603,"201051344000594","219011344069620",31.71,-4.00,0,296.36,300.87,2.7,0.7,0.000,645269.7,645269.7,30411,0,0,0,L,1122011218,0,120.65,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1489665660,1739084.00
03/16/2017 08:00,2,0.000,ALERT,211.70,298.17,59.954,1489665603,"201051344001203","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,633745.9,633745.9,30607,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489665661,1739085.00
03/16/2017 08:00,2,0.016,ALERT,210.80,297.87,59.938,1489665603,"274151322000054","219011344069620",30.67,-2.50,0,295.76,299.97,0.0,0.0,0.000,872200.9,872200.9,29964,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489665663,1739086.00
03/16/2017 08:00,2,0.031,ALERT,211.70,298.17,59.996,1489665603,"201051344000867","219011344069620",31.05,-2.50,0,295.76,300.87,1.1,0.0,0.000,630573.2,630573.2,30569,0,0,0,L,1122011218,0,121.10,121.33,0200,-47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489665665,1739087.00
03/16/2017 08:00,2,0.000,ALERT,211.48,298.77,59.944,1489665603,"201051344001093","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,632468.7,632468.7,30430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489665667,1739088.00
03/16/2017 08:00,2,0.004,ALERT,211.25,298.77,59.949,1489665603,"201051344000900","219011344069620",31.17,-3.50,0,296.06,300.57,0.2,0.0,0.000,651580.0,651580.0,29917,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489665669,1739089.00
03/16/2017 08:00,2,0.092,ALERT,211.48,297.87,59.959,1489665603,"201051344000648","219011344069620",31.55,-5.00,0,295.76,300.57,3.0,1.0,0.000,641252.2,641252.2,29986,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489665671,1739090.00
03/16/2017 08:00,2,0.096,ALERT,211.48,299.37,59.933,1489665603,"201051344000569","219011344069620",31.77,-3.00,0,296.96,307.48,3.1,1.1,0.000,653582.4,653582.4,29901,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1489665672,1739091.00
03/16/2017 08:00,2,0.059,ALERT,211.25,298.77,59.933,1489665603,"201051344000983","219011344069620",31.45,-3.00,0,296.36,300.87,1.9,0.0,0.000,644464.8,644464.8,30090,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489665674,1739092.00
03/16/2017 08:00,2,0.047,ALERT,211.70,298.77,59.954,1489665603,"201051344001158","219011344069620",31.47,-4.00,0,296.06,300.27,1.5,0.0,0.000,630714.2,630714.2,30443,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1489665676,1739093.00
03/16/2017 08:00,2,0.102,ALERT,211.93,299.37,59.944,1489665603,"201051344000576","219011344069620",30.91,-3.50,0,296.36,300.87,3.2,1.2,0.000,644396.1,644396.1,29967,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489665678,1739094.00
03/16/2017 08:00,2,0.031,ALERT,211.25,296.96,59.944,1489665603,"274151322000087","219011344069620",29.70,-3.00,0,294.86,298.77,0.0,0.0,0.000,843668.9,843668.9,30324,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1489665680,1739095.00
03/16/2017 08:15,2,0.361,ALERT,212.61,339.04,59.922,1489666503,"201051344000645","219011344069620",31.29,-2.50,0,296.66,363.99,11.5,9.2,0.057,643573.4,643573.4,30009,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1489666505,1739096.00
03/16/2017 08:15,2,0.104,ALERT,211.93,336.94,59.981,1489666503,"274151322000085","219011344069620",29.66,-2.50,0,296.06,343.25,3.1,1.1,0.004,869878.5,869878.5,30022,0,0,0,L,1151911521,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1489666507,1739097.00
03/16/2017 08:15,2,0.373,ALERT,212.83,339.65,59.959,1489666503,"201051344000633","219011344069620",31.09,-3.50,0,294.86,356.78,11.8,9.4,0.053,630086.7,630086.7,30546,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489666509,1739098.00
03/16/2017 08:15,2,0.406,ALERT,212.38,338.44,59.965,1489666503,"201051344000469","219011344069620",30.65,-3.50,0,296.06,347.16,12.7,10.3,0.057,632726.3,632726.3,30508,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1489666510,1739099.00
03/16/2017 08:15,2,0.248,ALERT,211.70,335.44,59.954,1489666503,"201051344000646","219011344069620",29.58,-4.00,0,296.06,348.06,7.5,5.3,0.009,626996.7,626996.7,30411,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489666512,1739100.00
03/16/2017 08:15,2,0.141,ALERT,211.25,335.14,59.954,1489666503,"274151322000052","219011344069620",28.29,-3.00,0,295.46,347.76,4.0,2.0,0.004,900182.7,900182.7,29793,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1489666514,1739101.00
03/16/2017 08:15,2,0.250,ALERT,212.16,336.04,59.944,1489666503,"201051344000585","219011344069620",29.34,-3.00,0,295.76,348.96,7.5,5.3,0.018,637363.2,637363.2,30570,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489666516,1739102.00
03/16/2017 08:15,2,0.217,ALERT,211.93,335.44,59.949,1489666503,"201051344001230","219011344069620",24.55,-3.50,0,296.66,351.07,5.4,3.3,0.004,631235.0,631235.0,30284,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1489666518,1739103.00
03/16/2017 08:15,2,0.248,ALERT,212.61,336.34,59.928,1489666503,"201051344000582","219011344069620",25.62,-4.00,0,297.26,348.36,6.5,4.3,0.009,621361.8,621361.8,30484,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489666519,1739104.00
03/16/2017 08:15,2,0.273,ALERT,211.70,336.04,59.954,1489666503,"201051344000955","219011344069620",30.93,-3.00,0,296.36,349.86,8.6,6.4,0.018,639278.5,639278.5,30371,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489666521,1739105.00
03/16/2017 08:15,2,0.062,ALERT,211.70,333.03,59.959,1489666503,"274151322000094","219011344069620",28.23,-4.00,0,295.76,425.01,1.8,0.0,0.000,734883.1,734883.1,31050,0,0,0,L,1151911521,0,121.33,122.01,0002,-6,0,0,0,0,0,0,180,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1489666523,1739106.00
03/16/2017 08:15,2,0.287,ALERT,212.38,367.00,59.954,1489666503,"201051344000579","219011344069620",34.31,-2.50,0,297.26,369.10,10.0,7.8,0.027,650199.9,650199.9,30338,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489666525,1739107.00
03/16/2017 08:15,2,0.232,ALERT,211.93,335.74,59.949,1489666503,"201051344000890","219011344069620",27.83,-3.00,0,296.96,348.36,6.6,4.4,0.009,633146.3,633146.3,30495,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1489666527,1739108.00
03/16/2017 08:15,2,0.246,ALERT,212.16,336.64,59.996,1489666503,"201051344000438","219011344069620",28.84,-3.50,0,296.96,352.57,7.2,5.0,0.009,636083.3,636083.3,30459,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489666528,1739109.00
03/16/2017 08:15,2,0.230,ALERT,212.16,299.67,59.965,1489666503,"201051344000417","219011344069620",21.53,-4.00,0,296.36,307.48,5.0,2.9,0.000,609861.7,609861.7,30764,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489666530,1739110.00
03/16/2017 08:15,2,0.109,ALERT,211.70,336.64,59.949,1489666503,"274151322000083","219011344069620",29.28,-3.00,0,296.36,343.85,3.3,1.2,0.004,891167.8,891167.8,29848,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489666532,1739111.00
03/16/2017 08:15,2,0.127,ALERT,212.38,336.34,59.949,1489666503,"274151322000076","219011344069620",28.92,-2.50,0,296.06,346.86,3.7,1.7,0.004,949458.7,949458.7,29955,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1489666534,1739112.00
03/16/2017 08:15,2,0.348,ALERT,212.16,349.86,59.954,1489666503,"201051344000868","219011344069620",32.38,-3.00,0,296.96,360.08,11.4,9.1,0.053,631389.6,631389.6,30540,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489666536,1739113.00
03/16/2017 08:15,2,0.121,ALERT,211.70,335.14,59.949,1489666503,"274151322000095","219011344069620",27.77,-3.50,0,296.96,346.26,3.4,1.4,0.004,940461.0,940461.0,30073,0,0,0,L,1151911521,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1489666538,1739114.00
03/16/2017 08:15,2,0.381,ALERT,212.16,338.44,59.965,1489666503,"201051344000988","219011344069620",20.14,-2.50,0,294.26,362.79,7.8,5.6,0.040,584600.3,584600.3,30573,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1489666539,1739115.00
03/16/2017 08:15,2,0.234,ALERT,211.93,334.84,59.965,1489666503,"201051344001025","219011344069620",29.62,-3.50,0,296.36,349.26,7.0,4.8,0.013,634989.8,634989.8,30659,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489666541,1739116.00
03/16/2017 08:15,2,0.396,ALERT,212.16,337.24,59.954,1489666503,"201051344000458","219011344069620",30.71,-1.00,0,296.96,357.08,12.4,10.0,0.053,643540.2,643540.2,30165,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489666543,1739117.00
03/16/2017 08:15,2,0.375,ALERT,212.83,339.04,59.954,1489666503,"201051344000853","219011344069620",31.15,-3.00,0,296.66,356.78,11.8,9.5,0.053,643764.1,643764.1,30008,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489666545,1739118.00
03/16/2017 08:15,2,0.254,ALERT,212.38,337.24,59.965,1489666503,"201051344000685","219011344069620",24.65,-3.00,0,296.36,353.17,6.3,4.2,0.004,636324.1,636324.1,30342,0,0,0,L,1122011218,0,122.23,121.10,0100,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489666547,1739119.00
03/16/2017 08:15,2,0.215,ALERT,212.38,336.64,59.986,1489666503,"201051344000917","219011344069620",27.75,-2.00,0,295.16,355.88,6.1,3.9,0.018,632820.0,632820.0,30338,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1489666549,1739120.00
03/16/2017 08:15,2,0.193,ALERT,212.38,336.94,59.938,1489666503,"201051344001145","219011344069620",25.78,-3.00,0,296.96,351.07,5.0,2.9,0.004,640769.5,640769.5,30179,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489666550,1739121.00
03/16/2017 08:15,2,0.287,ALERT,211.93,336.04,59.959,1489666503,"201051344000651","219011344069620",27.10,-5.00,0,296.06,349.86,7.9,5.7,0.013,629328.1,629328.1,30542,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489666552,1739122.00
03/16/2017 08:15,2,0.107,ALERT,211.48,336.04,59.965,1489666503,"274151322000088","219011344069620",27.23,-2.00,0,295.46,343.85,3.0,1.0,0.000,853663.7,853663.7,30065,0,0,0,L,1151911521,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489666554,1739123.00
03/16/2017 08:15,2,0.084,ALERT,212.38,347.76,59.959,1489666503,"274151322000068","219011344069620",29.58,-2.50,0,295.46,425.01,2.5,0.5,0.000,735152.6,735152.6,30979,0,0,0,L,1151911521,0,122.01,122.23,0002,-3,0,0,0,0,0,0,180,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1489666556,1739124.00
03/16/2017 08:15,2,0.268,ALERT,211.70,336.64,59.970,1489666503,"201051344001135","219011344069620",31.09,-3.00,0,296.96,342.95,8.4,6.2,0.022,625247.8,625247.8,30560,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1489666558,1739125.00
03/16/2017 08:15,2,0.357,ALERT,211.70,356.48,59.970,1489666503,"201051344000594","219011344069620",33.00,-3.50,0,296.36,361.89,12.0,9.6,0.053,645270.6,645270.6,30413,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1489666560,1739126.00
03/16/2017 08:15,2,0.236,ALERT,212.16,336.04,59.965,1489666503,"201051344001203","219011344069620",26.34,-4.00,0,296.36,350.47,6.3,4.2,0.009,633746.3,633746.3,30609,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489666561,1739127.00
03/16/2017 08:15,2,0.123,ALERT,211.48,335.74,59.996,1489666503,"274151322000054","219011344069620",27.77,-1.50,0,296.06,342.95,3.5,1.5,0.000,872201.0,872201.0,29966,0,0,0,L,1151911521,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489666563,1739128.00
03/16/2017 08:15,2,0.383,ALERT,212.38,337.24,59.965,1489666503,"201051344000867","219011344069620",31.09,-2.00,0,296.06,358.58,12.1,9.8,0.062,630574.0,630574.0,30571,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1489666565,1739129.00
03/16/2017 08:15,2,0.342,ALERT,211.93,337.84,59.938,1489666503,"201051344001093","219011344069620",31.13,-2.00,0,296.66,354.97,10.8,8.5,0.031,632469.5,632469.5,30432,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1489666567,1739130.00
03/16/2017 08:15,2,0.330,ALERT,211.93,337.84,59.965,1489666503,"201051344000900","219011344069620",30.16,-2.50,0,296.66,354.07,10.1,7.9,0.062,651580.5,651580.5,29919,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1489666569,1739131.00
03/16/2017 08:15,2,0.408,ALERT,212.16,340.85,59.970,1489666503,"201051344000648","219011344069620",31.47,-3.50,0,296.06,358.28,13.1,10.7,0.053,641253.2,641253.2,29988,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489666571,1739132.00
03/16/2017 08:15,2,0.402,ALERT,211.93,337.54,59.938,1489666503,"201051344000569","219011344069620",31.03,-2.50,0,297.57,358.28,12.7,10.4,0.062,653583.4,653583.4,29903,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489666572,1739133.00
03/16/2017 08:15,2,0.383,ALERT,212.16,336.94,59.965,1489666503,"201051344001158","219011344069620",29.68,-3.50,0,296.36,348.96,11.5,9.2,0.062,630714.9,630714.9,30445,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489666575,1739134.00
03/16/2017 08:15,2,0.424,ALERT,212.38,338.14,59.975,1489666503,"201051344000576","219011344069620",30.85,-3.00,0,296.96,351.07,13.3,10.9,0.062,644397.2,644397.2,29969,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1489666577,1739135.00
03/16/2017 08:15,2,0.133,ALERT,211.48,336.04,59.954,1489666503,"274151322000087","219011344069620",27.61,-2.00,0,295.16,343.25,3.7,1.7,0.004,843669.0,843669.0,30326,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489666579,1739136.00
03/16/2017 08:15,2,0.373,ALERT,211.93,341.75,59.975,1489666503,"201051344000983","219011344069620",31.35,-2.50,0,332.73,347.46,11.8,9.5,0.066,644465.5,644465.5,30094,0,0,0,L,1122011218,2,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489666581,1739137.00
03/16/2017 08:30,2,0.865,ACTIVE,213.06,349.26,59.996,1489667404,"201051344000645","219011344069620",31.93,-1.00,0,333.03,363.69,28.0,25.1,0.199,643577.5,643577.5,30011,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667405,1739138.00
03/16/2017 08:30,2,0.719,ACTIVE,211.93,340.25,59.996,1489667404,"274151322000085","219011344069620",31.25,-1.00,0,315.30,354.67,22.8,20.0,0.137,869880.6,869880.6,30024,0,0,0,L,1151911521,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667406,1739139.00
03/16/2017 08:30,2,0.863,ACTIVE,213.06,349.86,60.002,1489667404,"201051344000633","219011344069620",31.89,-2.00,0,331.83,366.40,27.9,25.0,0.208,630090.8,630090.8,30548,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667407,1739140.00
03/16/2017 08:30,2,0.869,ACTIVE,212.83,357.08,59.996,1489667404,"201051344000469","219011344069620",32.64,-2.50,0,330.63,371.81,28.7,25.8,0.203,632730.7,632730.7,30510,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667408,1739141.00
03/16/2017 08:30,2,0.625,ACTIVE,212.16,354.67,59.996,1489667404,"201051344000646","219011344069620",32.58,-2.50,0,329.73,367.60,20.6,18.0,0.137,626999.6,626999.6,30413,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667409,1739142.00
03/16/2017 08:30,2,0.750,ACTIVE,211.48,344.76,59.991,1489667404,"274151322000052","219011344069620",31.11,-1.00,0,332.13,360.08,23.6,20.9,0.155,900185.5,900185.5,29795,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667410,1739143.00
03/16/2017 08:30,2,0.617,ACTIVE,212.61,341.15,60.007,1489667404,"201051344000585","219011344069620",31.15,-1.50,0,329.73,360.38,19.5,16.9,0.137,637366.0,637366.0,30572,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667411,1739144.00
03/16/2017 08:30,2,0.652,ACTIVE,212.38,349.86,60.007,1489667404,"201051344001230","219011344069620",32.10,-2.00,0,297.87,363.69,21.2,18.6,0.141,631237.9,631237.9,30286,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667411,1739145.00
03/16/2017 08:30,2,0.662,ACTIVE,213.06,346.86,60.012,1489667404,"201051344000582","219011344069620",31.75,-2.50,0,298.77,364.29,21.3,18.7,0.133,621364.8,621364.8,30486,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667413,1739146.00
03/16/2017 08:30,2,0.738,ACTIVE,211.93,347.76,60.012,1489667404,"201051344000955","219011344069620",31.85,-2.00,0,329.73,368.20,23.8,21.1,0.159,639282.0,639282.0,30373,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667414,1739147.00
03/16/2017 08:30,2,0.484,ACTIVE,212.16,449.65,60.002,1489667404,"274151322000094","219011344069620",42.82,-1.50,0,296.66,460.47,21.0,18.4,0.128,734884.7,734884.7,31052,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667415,1739148.00
03/16/2017 08:30,2,0.861,ACTIVE,212.83,357.68,59.991,1489667404,"201051344000579","219011344069620",32.78,-1.50,0,336.04,397.96,28.6,25.7,0.194,650203.7,650203.7,30340,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667416,1739149.00
03/16/2017 08:30,2,0.699,ACTIVE,212.16,354.67,59.991,1489667404,"201051344000890","219011344069620",32.68,-1.50,0,297.87,367.30,23.2,20.4,0.146,633149.5,633149.5,30497,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667417,1739150.00
03/16/2017 08:30,2,0.727,ACTIVE,212.61,345.66,59.996,1489667404,"201051344000438","219011344069620",31.63,-2.50,0,297.87,365.49,23.3,20.6,0.146,636086.7,636086.7,30461,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667418,1739151.00
03/16/2017 08:30,2,0.723,ACTIVE,212.61,339.95,59.996,1489667404,"201051344000417","219011344069620",20.65,-2.50,0,297.57,345.66,15.1,12.7,0.088,609863.7,609863.7,30766,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667419,1739152.00
03/16/2017 08:30,2,0.678,ACTIVE,212.38,343.25,60.012,1489667404,"274151322000083","219011344069620",31.41,-1.50,0,308.09,372.11,21.5,18.9,0.137,891169.7,891169.7,29850,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667420,1739153.00
03/16/2017 08:30,2,0.799,ACTIVE,212.83,354.67,60.028,1489667404,"274151322000076","219011344069620",32.20,-0.50,0,333.93,370.30,26.0,23.2,0.168,949461.8,949461.8,29957,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667420,1739154.00
03/16/2017 08:30,2,0.865,ACTIVE,212.38,348.36,59.991,1489667404,"201051344000868","219011344069620",31.71,-1.50,0,333.33,366.40,27.9,25.0,0.203,631393.7,631393.7,30542,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667421,1739155.00
03/16/2017 08:30,2,0.723,ACTIVE,211.93,353.17,60.002,1489667404,"274151322000095","219011344069620",32.42,-2.00,0,325.22,369.10,23.7,21.0,0.150,940463.1,940463.1,30075,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667422,1739156.00
03/16/2017 08:30,2,0.873,ACTIVE,212.61,342.95,59.996,1489667404,"201051344000988","219011344069620",20.83,-1.50,0,330.33,350.77,18.4,15.9,0.141,584602.8,584602.8,30575,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667423,1739157.00
03/16/2017 08:30,2,0.668,ACTIVE,212.38,344.76,59.949,1489667404,"201051344001025","219011344069620",31.61,-2.50,0,329.73,365.49,21.4,18.8,0.146,634992.8,634992.8,30661,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667424,1739158.00
