ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 08:30,2,0.863,ACTIVE,212.61,350.47,59.996,1489667404,"201051344000458","219011344069620",32.05,0.00,0,330.93,366.10,28.0,25.1,0.203,643544.4,643544.4,30167,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667425,1739159.00
03/16/2017 08:30,2,0.848,ACTIVE,213.29,350.17,59.975,1489667404,"201051344000853","219011344069620",31.97,-1.50,0,333.63,367.60,27.5,24.6,0.199,643768.2,643768.2,30010,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667426,1739160.00
03/16/2017 08:30,2,0.680,ACTIVE,212.83,349.26,59.991,1489667404,"201051344000685","219011344069620",31.99,-2.00,0,297.26,366.40,22.1,19.4,0.150,636327.1,636327.1,30344,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667427,1739161.00
03/16/2017 08:30,2,0.648,ACTIVE,212.83,343.85,59.986,1489667404,"201051344000917","219011344069620",31.41,-0.50,0,296.96,362.79,20.7,18.0,0.133,632822.9,632822.9,30340,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667428,1739162.00
03/16/2017 08:30,2,0.621,ACTIVE,212.61,346.26,60.002,1489667404,"201051344001145","219011344069620",31.77,-2.00,0,297.57,363.39,20.0,17.4,0.133,640772.1,640772.1,30181,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667429,1739163.00
03/16/2017 08:30,2,0.711,ACTIVE,212.61,342.65,60.002,1489667404,"201051344000651","219011344069620",31.13,-3.00,0,321.01,357.98,22.5,19.8,0.146,629331.4,629331.4,30544,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667430,1739164.00
03/16/2017 08:30,2,0.723,ACTIVE,211.48,342.95,59.986,1489667404,"274151322000088","219011344069620",31.03,-0.50,0,327.02,359.48,22.7,20.0,0.141,853666.3,853666.3,30067,0,0,0,L,1151911521,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667431,1739165.00
03/16/2017 08:30,2,0.516,ALERT,212.61,441.24,59.991,1489667404,"274151322000068","219011344069620",41.65,1.00,0,296.36,464.38,21.8,19.1,0.128,735155.0,735155.0,30981,0,0,0,L,1151911521,0,122.23,122.23,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667432,1739166.00
03/16/2017 08:30,2,0.652,ACTIVE,212.16,347.16,60.023,1489667404,"201051344001135","219011344069620",31.87,-2.00,0,332.13,365.49,21.0,18.4,0.141,625250.7,625250.7,30562,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667433,1739167.00
03/16/2017 08:30,2,0.873,ACTIVE,212.38,352.57,60.007,1489667404,"201051344000594","219011344069620",32.10,-2.00,0,332.13,369.70,28.4,25.5,0.199,645274.9,645274.9,30415,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667434,1739168.00
03/16/2017 08:30,2,0.688,ALERT,212.61,348.06,59.981,1489667404,"201051344001203","219011344069620",31.97,-2.50,0,298.17,367.60,22.3,19.6,0.155,633749.5,633749.5,30611,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667436,1739169.00
03/16/2017 08:30,2,0.727,ACTIVE,211.70,346.56,59.949,1489667404,"274151322000054","219011344069620",31.55,0.00,0,330.93,355.28,23.2,20.5,0.146,872203.7,872203.7,29968,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667437,1739170.00
03/16/2017 08:30,2,0.869,ACTIVE,212.83,347.76,60.012,1489667404,"201051344000867","219011344069620",31.71,-0.50,0,330.93,363.99,27.9,25.0,0.199,630578.1,630578.1,30573,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667438,1739171.00
03/16/2017 08:30,2,0.764,ACTIVE,212.61,352.27,59.986,1489667404,"201051344001093","219011344069620",32.30,-1.00,0,331.53,365.80,25.1,22.3,0.159,632473.3,632473.3,30434,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667439,1739172.00
03/16/2017 08:30,2,0.807,ACTIVE,212.61,353.47,59.986,1489667404,"201051344000900","219011344069620",32.28,-1.50,0,331.53,367.90,26.4,23.5,0.203,651584.2,651584.2,29921,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667440,1739173.00
03/16/2017 08:30,2,0.902,ACTIVE,212.61,345.96,59.991,1489667404,"201051344000648","219011344069620",31.55,-2.50,0,332.73,369.40,28.9,25.9,0.208,641257.6,641257.6,29990,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667441,1739174.00
03/16/2017 08:30,2,0.865,ACTIVE,212.61,351.97,59.986,1489667404,"201051344000569","219011344069620",32.12,-1.00,0,329.73,371.51,28.2,25.3,0.203,653587.6,653587.6,29905,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667441,1739175.00
03/16/2017 08:30,2,0.836,ACTIVE,212.61,352.87,59.991,1489667404,"201051344000983","219011344069620",32.26,-1.50,0,333.03,366.10,27.4,24.5,0.208,644469.5,644469.5,30096,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667442,1739176.00
03/16/2017 08:30,2,0.842,ACTIVE,212.83,351.37,59.996,1489667404,"201051344001158","219011344069620",32.07,-2.50,0,330.33,365.80,27.4,24.5,0.208,630718.9,630718.9,30447,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667443,1739177.00
03/16/2017 08:30,2,0.895,ACTIVE,213.06,348.66,59.991,1489667404,"201051344000576","219011344069620",31.75,-1.50,0,331.53,364.29,28.8,25.9,0.199,644401.6,644401.6,29971,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667444,1739178.00
03/16/2017 08:30,2,0.723,ACTIVE,211.70,343.85,59.996,1489667404,"274151322000087","219011344069620",30.99,0.00,0,319.81,356.18,22.6,19.9,0.141,843671.2,843671.2,30328,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489667445,1739179.00
03/16/2017 08:45,2,1.453,ACTIVE,213.51,355.28,59.959,1489668304,"201051344000645","219011344069620",31.93,0.00,0,334.54,379.02,47.0,43.5,0.362,643586.0,643586.0,30012,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668305,1739180.00
03/16/2017 08:45,2,1.271,ACTIVE,212.16,351.67,59.959,1489668304,"274151322000085","219011344069620",31.59,0.50,0,331.53,363.39,40.6,37.3,0.261,869887.7,869887.7,30025,0,0,0,L,1151911521,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668306,1739181.00
03/16/2017 08:45,2,1.430,ACTIVE,213.51,354.97,59.991,1489668304,"201051344000633","219011344069620",31.91,-0.50,0,333.63,379.02,46.2,42.7,0.371,630099.2,630099.2,30549,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668307,1739182.00
03/16/2017 08:45,2,1.455,ACTIVE,213.51,358.28,59.981,1489668304,"201051344000469","219011344069620",32.26,-1.00,0,333.03,380.52,47.6,44.0,0.376,632739.3,632739.3,30511,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668308,1739183.00
03/16/2017 08:45,2,1.086,ACTIVE,212.61,359.78,60.034,1489668304,"201051344000646","219011344069620",32.68,-0.50,0,332.73,372.71,36.0,32.8,0.278,627005.9,627005.9,30414,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668309,1739184.00
03/16/2017 08:45,2,1.291,ACTIVE,211.70,355.28,59.986,1489668304,"274151322000052","219011344069620",31.61,1.00,0,330.63,365.80,41.4,38.0,0.270,900192.7,900192.7,29796,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668310,1739185.00
03/16/2017 08:45,2,1.074,ACTIVE,213.06,351.07,59.991,1489668304,"201051344000585","219011344069620",31.83,0.50,0,331.53,370.90,34.7,31.6,0.265,637372.0,637372.0,30573,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668310,1739186.00
03/16/2017 08:45,2,1.131,ACTIVE,212.61,357.38,59.975,1489668304,"201051344001230","219011344069620",32.40,0.00,0,332.73,372.11,37.2,33.9,0.287,631244.4,631244.4,30287,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668311,1739187.00
03/16/2017 08:45,2,1.123,ACTIVE,213.51,355.58,59.981,1489668304,"201051344000582","219011344069620",32.20,-1.00,0,332.13,371.51,36.7,33.5,0.270,621371.2,621371.2,30487,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668312,1739188.00
03/16/2017 08:45,2,1.211,ACTIVE,212.61,359.48,59.954,1489668304,"201051344000955","219011344069620",32.58,-0.50,0,331.53,375.71,40.0,36.7,0.305,639289.1,639289.1,30374,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668313,1739189.00
03/16/2017 08:45,2,0.885,ACTIVE,211.93,447.55,60.002,1489668304,"274151322000094","219011344069620",41.77,1.50,0,332.43,467.69,37.4,34.2,0.252,734891.2,734891.2,31053,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668314,1739190.00
03/16/2017 08:45,2,1.443,ACTIVE,213.29,357.98,59.991,1489668304,"201051344000579","219011344069620",32.30,0.00,0,333.03,381.42,47.2,43.7,0.367,650212.2,650212.2,30341,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668315,1739191.00
03/16/2017 08:45,2,1.195,ACTIVE,212.61,357.38,59.986,1489668304,"201051344000890","219011344069620",32.44,0.50,0,332.13,375.41,39.3,36.0,0.296,633156.5,633156.5,30498,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668316,1739192.00
03/16/2017 08:45,2,1.188,ACTIVE,212.83,359.48,59.949,1489668304,"201051344000438","219011344069620",32.64,-0.50,0,332.13,376.31,39.2,36.0,0.296,636093.7,636093.7,30462,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668317,1739193.00
03/16/2017 08:45,2,1.195,ACTIVE,213.06,343.85,59.996,1489668304,"201051344000417","219011344069620",20.99,-1.00,0,332.43,353.47,25.4,22.6,0.186,609868.1,609868.1,30767,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668318,1739194.00
03/16/2017 08:45,2,1.199,ACTIVE,211.93,351.37,59.959,1489668304,"274151322000083","219011344069620",32.03,0.50,0,330.93,365.19,38.9,35.6,0.261,891176.4,891176.4,29851,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668319,1739195.00
03/16/2017 08:45,2,1.391,ACTIVE,212.83,363.39,59.991,1489668304,"274151322000076","219011344069620",32.68,1.50,0,332.43,375.11,46.1,42.6,0.314,949469.9,949469.9,29958,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668319,1739196.00
03/16/2017 08:45,2,1.418,ACTIVE,213.06,360.69,59.981,1489668304,"201051344000868","219011344069620",32.52,-0.50,0,332.73,379.32,46.7,43.2,0.362,631402.1,631402.1,30543,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668320,1739197.00
03/16/2017 08:45,2,1.324,ACTIVE,211.93,356.18,59.981,1489668304,"274151322000095","219011344069620",32.34,0.50,0,331.23,372.41,43.3,39.9,0.287,940470.6,940470.6,30076,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668321,1739198.00
03/16/2017 08:45,2,1.473,ACTIVE,213.29,347.76,59.928,1489668304,"201051344000988","219011344069620",20.97,-0.50,0,332.13,360.99,31.3,28.3,0.256,584608.3,584608.3,30576,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668322,1739199.00
03/16/2017 08:45,2,1.150,ACTIVE,212.61,352.27,59.996,1489668304,"201051344001025","219011344069620",31.99,-1.00,0,332.13,373.91,37.2,34.0,0.278,634999.3,634999.3,30662,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668323,1739200.00
03/16/2017 08:45,2,1.412,ACTIVE,213.29,360.69,59.933,1489668304,"201051344000458","219011344069620",32.60,1.50,0,333.93,378.12,46.7,43.1,0.371,643552.8,643552.8,30168,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668324,1739201.00
03/16/2017 08:45,2,1.414,ACTIVE,214.19,360.38,59.991,1489668304,"201051344000853","219011344069620",32.56,-0.50,0,335.74,378.12,46.7,43.2,0.358,643776.6,643776.6,30011,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668325,1739202.00
03/16/2017 08:45,2,1.156,ACTIVE,212.83,355.28,60.007,1489668304,"201051344000685","219011344069620",32.18,0.00,0,333.33,373.01,37.7,34.5,0.296,636333.7,636333.7,30345,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668326,1739203.00
03/16/2017 08:45,2,1.127,ACTIVE,213.06,351.97,59.986,1489668304,"201051344000917","219011344069620",31.85,1.00,0,332.13,373.01,36.4,33.2,0.274,632829.2,632829.2,30341,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668327,1739204.00
03/16/2017 08:45,2,1.096,ACTIVE,213.06,353.17,59.991,1489668304,"201051344001145","219011344069620",32.07,-0.50,0,334.84,372.71,35.6,32.5,0.278,640778.2,640778.2,30182,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668328,1739205.00
03/16/2017 08:45,2,1.186,ACTIVE,213.06,353.47,59.991,1489668304,"201051344000651","219011344069620",32.03,-1.50,0,333.33,373.31,38.5,35.2,0.292,629338.1,629338.1,30545,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668328,1739206.00
03/16/2017 08:45,2,1.273,ACTIVE,211.93,350.77,59.975,1489668304,"274151322000088","219011344069620",31.39,1.50,0,330.33,363.09,40.5,37.2,0.265,853673.3,853673.3,30068,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668329,1739207.00
03/16/2017 08:45,2,0.893,ACTIVE,212.61,450.56,59.986,1489668304,"274151322000068","219011344069620",42.16,3.70,0,333.03,466.79,38.3,35.0,0.239,735161.6,735161.6,30983,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668330,1739208.00
03/16/2017 08:45,2,1.111,ACTIVE,212.61,356.78,59.981,1489668304,"201051344001135","219011344069620",32.48,-1.00,0,333.33,373.61,36.5,33.4,0.283,625257.1,625257.1,30563,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668331,1739209.00
03/16/2017 08:45,2,1.428,ACTIVE,212.83,361.59,59.981,1489668304,"201051344000594","219011344069620",32.58,-0.50,0,332.43,379.62,47.1,43.6,0.358,645283.4,645283.4,30416,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668332,1739210.00
03/16/2017 08:45,2,1.168,ACTIVE,213.06,357.08,60.002,1489668304,"201051344001203","219011344069620",32.42,-0.50,0,333.93,375.11,38.4,35.1,0.305,633756.2,633756.2,30613,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668333,1739211.00
03/16/2017 08:45,2,1.289,ACTIVE,211.93,356.18,59.975,1489668304,"274151322000054","219011344069620",31.73,2.00,0,330.03,365.49,41.4,38.0,0.283,872210.9,872210.9,29969,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668334,1739212.00
03/16/2017 08:45,2,1.420,ACTIVE,213.51,359.18,59.986,1489668304,"201051344000867","219011344069620",32.38,0.50,0,333.33,378.42,46.6,43.0,0.362,630586.5,630586.5,30574,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668335,1739213.00
03/16/2017 08:45,2,1.260,ACTIVE,212.83,357.08,59.975,1489668304,"201051344001093","219011344069620",32.28,1.00,0,332.13,375.11,41.2,37.9,0.301,632480.7,632480.7,30435,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668336,1739214.00
03/16/2017 08:45,2,1.408,ACTIVE,213.29,358.28,59.986,1489668304,"201051344000900","219011344069620",32.20,-0.50,0,334.54,380.22,46.0,42.4,0.376,651592.4,651592.4,29922,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668337,1739215.00
03/16/2017 08:45,2,1.432,ACTIVE,213.51,361.29,59.981,1489668304,"201051344000648","219011344069620",32.66,-1.50,0,334.54,379.02,47.4,43.8,0.371,641266.2,641266.2,29991,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668338,1739216.00
03/16/2017 08:45,2,1.424,ACTIVE,213.29,360.08,60.012,1489668304,"201051344000569","219011344069620",32.54,0.00,0,333.93,380.22,47.0,43.4,0.367,653596.0,653596.0,29906,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668339,1739217.00
03/16/2017 08:45,2,1.414,ACTIVE,213.51,358.28,59.996,1489668304,"201051344000983","219011344069620",32.24,0.00,0,334.24,379.92,46.2,42.7,0.384,644477.8,644477.8,30097,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668340,1739218.00
03/16/2017 08:45,2,1.404,ACTIVE,213.51,360.08,60.023,1489668304,"201051344001158","219011344069620",32.50,-1.00,0,334.24,378.42,46.2,42.7,0.371,630727.2,630727.2,30448,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668341,1739219.00
03/16/2017 08:45,2,1.457,ACTIVE,213.74,357.98,59.975,1489668304,"201051344000576","219011344069620",32.18,-0.50,0,333.03,379.92,47.6,44.0,0.362,644410.1,644410.1,29972,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668342,1739220.00
03/16/2017 08:45,2,1.260,ACTIVE,212.16,346.86,59.970,1489668304,"274151322000087","219011344069620",31.45,2.00,0,330.63,362.19,40.1,36.8,0.265,843678.2,843678.2,30329,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489668343,1739221.00
03/16/2017 09:00,2,2.111,ACTIVE,214.41,362.49,60.028,1489669203,"201051344000645","219011344069620",32.14,1.50,0,337.84,392.55,68.8,64.4,0.544,643599.5,643599.5,30013,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669205,1739222.00
03/16/2017 09:00,2,1.908,ACTIVE,212.16,358.58,59.965,1489669203,"274151322000085","219011344069620",31.41,3.00,0,335.74,372.11,60.6,56.6,0.407,869899.4,869899.4,30026,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669205,1739223.00
03/16/2017 09:00,2,2.074,ACTIVE,214.19,361.29,59.981,1489669203,"201051344000633","219011344069620",32.03,1.00,0,337.84,391.64,67.3,63.0,0.561,630112.4,630112.4,30550,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669206,1739224.00
03/16/2017 09:00,2,2.113,ACTIVE,214.19,363.39,59.975,1489669203,"201051344000469","219011344069620",32.26,0.00,0,339.65,393.15,69.1,64.8,0.561,632752.9,632752.9,30512,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669207,1739225.00
03/16/2017 09:00,2,1.666,ACTIVE,213.29,358.28,59.970,1489669203,"201051344000646","219011344069620",32.03,1.00,0,334.84,384.73,54.0,50.2,0.442,627016.2,627016.2,30415,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669208,1739226.00
03/16/2017 09:00,2,1.900,ACTIVE,212.16,356.78,59.970,1489669203,"274151322000052","219011344069620",31.99,3.30,0,336.04,375.71,61.5,57.5,0.407,900204.7,900204.7,29797,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669209,1739227.00
03/16/2017 09:00,2,1.621,ACTIVE,213.74,358.28,59.975,1489669203,"201051344000585","219011344069620",32.08,2.00,0,334.84,383.23,52.8,49.0,0.420,637382.0,637382.0,30574,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669210,1739228.00
03/16/2017 09:00,2,1.701,ACTIVE,213.29,360.69,59.917,1489669203,"201051344001230","219011344069620",32.24,2.50,0,333.33,384.43,55.6,51.7,0.446,631255.1,631255.1,30288,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669211,1739229.00
03/16/2017 09:00,2,1.684,ACTIVE,214.19,357.38,59.981,1489669203,"201051344000582","219011344069620",31.99,0.50,0,334.24,384.73,54.6,50.8,0.424,621381.7,621381.7,30488,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669212,1739230.00
03/16/2017 09:00,2,1.795,ACTIVE,213.06,360.99,59.965,1489669203,"201051344000955","219011344069620",32.24,1.50,0,334.54,387.14,58.7,54.7,0.473,639300.5,639300.5,30375,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669213,1739231.00
03/16/2017 09:00,2,1.318,ACTIVE,212.61,451.46,59.954,1489669203,"274151322000094","219011344069620",41.71,4.50,0,334.84,479.11,55.4,51.5,0.362,734901.9,734901.9,31054,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669214,1739232.00
03/16/2017 09:00,2,2.078,ACTIVE,214.41,363.99,59.981,1489669203,"201051344000579","219011344069620",32.38,2.00,0,340.85,392.55,68.1,63.8,0.557,650225.6,650225.6,30342,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669214,1739233.00
03/16/2017 09:00,2,1.768,ACTIVE,213.06,360.99,59.970,1489669203,"201051344000890","219011344069620",32.32,2.50,0,333.33,385.93,57.9,54.0,0.451,633167.7,633167.7,30499,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669215,1739234.00
03/16/2017 09:00,2,1.762,ACTIVE,213.51,361.29,59.970,1489669203,"201051344000438","219011344069620",32.34,1.00,0,333.63,387.14,57.8,53.8,0.460,636104.9,636104.9,30463,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669216,1739235.00
03/16/2017 09:00,2,1.762,ACTIVE,213.51,348.06,59.928,1489669203,"201051344000417","219011344069620",20.87,1.00,0,332.73,362.79,37.2,34.0,0.292,609875.1,609875.1,30768,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669217,1739236.00
03/16/2017 09:00,2,1.832,ACTIVE,212.38,356.48,59.970,1489669203,"274151322000083","219011344069620",31.59,3.30,0,333.63,374.51,58.7,54.7,0.402,891187.7,891187.7,29852,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669218,1739237.00
03/16/2017 09:00,2,2.072,ACTIVE,213.06,372.71,59.949,1489669203,"274151322000076","219011344069620",32.52,4.00,0,343.85,384.13,68.3,64.0,0.473,949483.2,949483.2,29959,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669219,1739238.00
03/16/2017 09:00,2,2.088,ACTIVE,213.74,363.69,59.981,1489669203,"201051344000868","219011344069620",32.18,1.00,0,338.74,390.74,68.1,63.8,0.544,631415.4,631415.4,30544,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669220,1739239.00
03/16/2017 09:00,2,1.973,ACTIVE,212.16,359.18,59.970,1489669203,"274151322000095","219011344069620",32.64,3.00,0,343.55,383.83,65.2,61.0,0.442,940483.2,940483.2,30077,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669221,1739240.00
03/16/2017 09:00,2,2.137,ACTIVE,213.96,353.77,59.986,1489669203,"201051344000988","219011344069620",21.07,0.50,0,334.24,372.11,45.7,42.2,0.376,584617.1,584617.1,30577,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669222,1739241.00
03/16/2017 09:00,2,1.689,ACTIVE,213.29,361.29,59.970,1489669203,"201051344001025","219011344069620",32.40,1.50,0,333.93,384.43,55.5,51.6,0.438,635009.9,635009.9,30663,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669223,1739242.00
03/16/2017 09:00,2,2.107,ACTIVE,214.19,358.58,60.018,1489669203,"201051344000458","219011344069620",31.85,2.50,0,339.65,392.25,67.9,63.6,0.566,643566.2,643566.2,30169,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669224,1739243.00
03/16/2017 09:00,2,2.070,ACTIVE,214.87,366.40,60.007,1489669203,"201051344000853","219011344069620",32.58,1.00,0,340.85,394.05,68.3,64.0,0.561,643789.9,643789.9,30012,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669225,1739244.00
03/16/2017 09:00,2,1.730,ACTIVE,213.51,357.68,59.970,1489669203,"201051344000685","219011344069620",31.99,1.50,0,336.04,384.13,56.1,52.2,0.460,636344.5,636344.5,30346,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669226,1739245.00
03/16/2017 09:00,2,1.680,ACTIVE,213.74,358.28,60.018,1489669203,"201051344000917","219011344069620",31.99,2.50,0,335.14,382.33,54.5,50.7,0.438,632839.6,632839.6,30342,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669226,1739246.00
03/16/2017 09:00,2,1.660,ACTIVE,213.51,358.28,59.944,1489669203,"201051344001145","219011344069620",32.07,1.50,0,335.44,384.73,54.0,50.1,0.433,640788.5,640788.5,30183,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669227,1739247.00
03/16/2017 09:00,2,1.734,ACTIVE,213.51,362.19,59.922,1489669203,"201051344000651","219011344069620",32.40,0.00,0,334.84,383.23,56.9,53.0,0.446,629349.1,629349.1,30546,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669228,1739248.00
03/16/2017 09:00,2,1.904,ACTIVE,212.16,348.06,59.965,1489669203,"274151322000088","219011344069620",31.47,3.70,0,332.73,373.61,60.6,56.6,0.407,853685.0,853685.0,30069,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669229,1739249.00
03/16/2017 09:00,2,1.299,ACTIVE,213.06,455.06,59.959,1489669203,"274151322000068","219011344069620",42.72,6.30,0,335.14,482.72,55.9,52.0,0.371,735172.4,735172.4,30984,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669230,1739250.00
03/16/2017 09:00,2,1.691,ACTIVE,213.29,358.58,59.959,1489669203,"201051344001135","219011344069620",32.10,1.50,0,335.44,383.23,55.0,51.2,0.442,625267.6,625267.6,30564,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669231,1739251.00
03/16/2017 09:00,2,2.076,ACTIVE,213.29,364.89,59.959,1489669203,"201051344000594","219011344069620",32.42,1.50,0,337.84,391.34,68.2,63.9,0.548,645296.8,645296.8,30417,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669232,1739252.00
03/16/2017 09:00,2,1.764,ACTIVE,213.74,358.58,59.981,1489669203,"201051344001203","219011344069620",32.05,1.50,0,334.84,385.33,57.3,53.4,0.468,633767.2,633767.2,30614,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669233,1739253.00
03/16/2017 09:00,2,1.918,ACTIVE,212.16,357.08,59.928,1489669203,"274151322000054","219011344069620",31.71,4.00,0,335.44,374.81,61.6,57.5,0.420,872222.8,872222.8,29970,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669234,1739254.00
03/16/2017 09:00,2,2.064,ACTIVE,214.19,364.59,59.965,1489669203,"201051344000867","219011344069620",32.36,2.00,0,338.14,390.14,67.7,63.4,0.544,630599.8,630599.8,30575,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669235,1739255.00
03/16/2017 09:00,2,1.836,ACTIVE,213.51,362.19,59.959,1489669203,"201051344001093","219011344069620",32.28,3.00,0,339.34,386.53,60.0,56.0,0.460,632492.4,632492.4,30436,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669236,1739256.00
03/16/2017 09:00,2,2.072,ACTIVE,213.74,366.10,59.959,1489669203,"201051344000900","219011344069620",32.48,1.00,0,340.55,394.35,68.2,63.9,0.561,651605.6,651605.6,29923,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669237,1739257.00
03/16/2017 09:00,2,2.115,ACTIVE,214.19,362.19,60.023,1489669203,"201051344000648","219011344069620",32.12,0.50,0,339.34,394.65,68.8,64.5,0.548,641279.7,641279.7,29992,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669237,1739258.00
03/16/2017 09:00,2,2.076,ACTIVE,214.19,365.80,59.970,1489669203,"201051344000569","219011344069620",32.52,1.50,0,342.05,393.45,68.4,64.1,0.552,653609.4,653609.4,29907,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669238,1739259.00
03/16/2017 09:00,2,2.074,ACTIVE,213.96,363.69,59.933,1489669203,"201051344000983","219011344069620",32.24,1.50,0,341.15,392.55,67.8,63.5,0.570,644491.0,644491.0,30098,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669239,1739260.00
03/16/2017 09:00,2,2.094,ACTIVE,214.41,360.38,59.959,1489669203,"201051344001158","219011344069620",31.91,0.50,0,338.74,390.44,67.7,63.4,0.552,630740.4,630740.4,30449,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669240,1739261.00
03/16/2017 09:00,2,2.092,ACTIVE,214.41,367.30,59.970,1489669203,"201051344000576","219011344069620",32.62,1.00,0,339.95,394.35,69.2,64.9,0.561,644423.7,644423.7,29973,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669241,1739262.00
03/16/2017 09:00,2,1.883,ACTIVE,212.38,354.37,59.965,1489669203,"274151322000087","219011344069620",31.53,4.50,0,333.33,373.31,60.1,56.1,0.389,843689.8,843689.8,30330,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489669242,1739263.00
03/16/2017 09:15,2,2.832,ACTIVE,215.09,349.26,59.981,1489670103,"201051344000645","219011344069620",31.57,5.00,0,338.14,397.66,90.5,85.5,0.407,643618.2,643618.2,30014,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670104,1739264.00
03/16/2017 09:15,2,2.590,ACTIVE,212.83,349.26,59.986,1489670103,"274151322000085","219011344069620",30.77,6.30,0,334.84,379.92,80.6,75.9,0.296,869916.0,869916.0,30027,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670105,1739265.00
03/16/2017 09:15,2,2.729,ACTIVE,214.64,354.07,59.991,1489670103,"201051344000633","219011344069620",31.97,5.00,0,337.84,398.26,88.4,83.4,0.420,630130.7,630130.7,30551,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670106,1739266.00
03/16/2017 09:15,2,2.785,ACTIVE,214.87,355.58,60.002,1489670103,"201051344000469","219011344069620",32.14,4.50,0,339.34,399.16,90.7,85.6,0.424,632771.6,632771.6,30513,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670107,1739267.00
03/16/2017 09:15,2,2.268,ACTIVE,213.51,359.78,59.996,1489670103,"201051344000646","219011344069620",31.67,3.70,0,336.04,393.45,72.8,68.3,0.605,627031.0,627031.0,30416,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670108,1739268.00
03/16/2017 09:15,2,2.568,ACTIVE,212.83,347.46,59.996,1489670103,"274151322000052","219011344069620",31.47,7.00,0,335.14,382.03,82.0,77.2,0.309,900221.5,900221.5,29798,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670109,1739269.00
03/16/2017 09:15,2,2.217,ACTIVE,214.19,361.29,59.970,1489670103,"201051344000585","219011344069620",31.93,4.00,0,338.14,396.45,71.8,67.3,0.583,637396.5,637396.5,30575,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670110,1739270.00
03/16/2017 09:15,2,2.279,ACTIVE,213.74,365.80,59.928,1489670103,"201051344001230","219011344069620",32.28,5.50,0,337.54,394.05,74.5,69.9,0.605,631270.3,631270.3,30289,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670111,1739271.00
03/16/2017 09:15,2,2.230,ACTIVE,214.41,365.19,59.991,1489670103,"201051344000582","219011344069620",32.30,2.50,0,336.64,393.75,73.1,68.6,0.583,621396.6,621396.6,30489,0,0,0,L,1122011218,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670111,1739272.00
03/16/2017 09:15,2,2.398,ACTIVE,213.51,364.29,60.002,1489670103,"201051344000955","219011344069620",32.03,3.70,0,338.44,396.15,77.8,73.2,0.641,639316.5,639316.5,30376,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670112,1739273.00
03/16/2017 09:15,2,1.688,ACTIVE,213.06,468.89,59.975,1489670103,"274151322000094","219011344069620",43.16,7.30,0,422.00,488.43,73.3,68.9,0.499,734917.1,734917.1,31055,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670113,1739274.00
03/16/2017 09:15,2,2.738,ACTIVE,215.09,355.28,59.986,1489670103,"201051344000579","219011344069620",32.20,4.50,0,339.04,399.16,89.3,84.3,0.407,650244.1,650244.1,30343,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670115,1739275.00
03/16/2017 09:15,2,2.365,ACTIVE,213.74,363.09,59.996,1489670103,"201051344000890","219011344069620",32.01,5.50,0,338.74,396.15,76.7,72.1,0.614,633183.4,633183.4,30500,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670116,1739276.00
03/16/2017 09:15,2,2.367,ACTIVE,214.19,362.79,59.981,1489670103,"201051344000438","219011344069620",32.01,3.30,0,338.44,397.35,76.7,72.1,0.628,636120.6,636120.6,30464,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670116,1739277.00
03/16/2017 09:15,2,2.322,ACTIVE,213.96,352.27,59.970,1489670103,"201051344000417","219011344069620",20.99,3.70,0,325.52,372.11,49.4,45.8,0.402,609885.1,609885.1,30769,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670117,1739278.00
03/16/2017 09:15,2,2.463,ACTIVE,213.06,356.18,59.975,1489670103,"274151322000083","219011344069620",31.59,6.30,0,336.04,382.33,78.8,74.2,0.552,891203.8,891203.8,29853,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670118,1739279.00
03/16/2017 09:15,2,2.773,ACTIVE,213.74,355.28,59.981,1489670103,"274151322000076","219011344069620",32.16,10.30,0,342.35,388.64,90.3,85.2,0.345,949501.8,949501.8,29960,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670119,1739280.00
03/16/2017 09:15,2,2.740,ACTIVE,214.19,357.08,59.986,1489670103,"201051344000868","219011344069620",32.28,5.00,0,337.84,397.35,89.6,84.6,0.411,631433.9,631433.9,30545,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670120,1739281.00
03/16/2017 09:15,2,2.684,ACTIVE,213.06,348.36,59.981,1489670103,"274151322000095","219011344069620",32.07,8.00,0,339.95,388.04,87.2,82.2,0.323,940501.0,940501.0,30078,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670121,1739282.00
03/16/2017 09:15,2,2.836,ACTIVE,214.64,356.78,59.970,1489670103,"201051344000988","219011344069620",20.83,2.50,0,327.32,379.92,59.9,55.9,0.499,584629.3,584629.3,30578,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670122,1739283.00
03/16/2017 09:15,2,2.273,ACTIVE,213.96,365.80,59.996,1489670103,"201051344001025","219011344069620",32.38,3.70,0,339.95,396.15,74.5,70.0,0.597,635025.1,635025.1,30664,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670123,1739284.00
03/16/2017 09:15,2,2.768,ACTIVE,214.87,352.87,59.981,1489670103,"201051344000458","219011344069620",31.95,6.30,0,338.44,396.75,89.6,84.5,0.420,643584.7,643584.7,30170,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670124,1739285.00
03/16/2017 09:15,2,2.773,ACTIVE,215.32,354.67,59.970,1489670103,"201051344000853","219011344069620",32.07,4.00,0,338.14,401.56,90.0,85.0,0.411,643808.5,643808.5,30013,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670125,1739286.00
03/16/2017 09:15,2,2.314,ACTIVE,213.96,363.09,59.975,1489670103,"201051344000685","219011344069620",32.03,3.70,0,336.94,392.85,75.1,70.6,0.628,636359.8,636359.8,30347,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670125,1739287.00
03/16/2017 09:15,2,2.281,ACTIVE,214.19,360.08,59.944,1489670103,"201051344000917","219011344069620",31.73,4.00,0,337.24,392.25,73.3,68.8,0.610,632854.5,632854.5,30343,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670126,1739288.00
03/16/2017 09:15,2,2.250,ACTIVE,213.96,360.99,59.975,1489670103,"201051344001145","219011344069620",31.91,3.70,0,337.84,394.05,72.8,68.3,0.588,640803.3,640803.3,30184,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670127,1739289.00
03/16/2017 09:15,2,2.338,ACTIVE,214.41,363.39,59.986,1489670103,"201051344000651","219011344069620",32.07,2.00,0,337.84,393.45,76.0,71.4,0.610,629364.7,629364.7,30547,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670128,1739290.00
03/16/2017 09:15,2,2.559,ACTIVE,212.61,343.85,59.981,1489670103,"274151322000088","219011344069620",31.15,6.70,0,334.54,380.52,80.8,76.0,0.292,853701.6,853701.6,30070,0,0,0,L,1151911521,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670129,1739291.00
03/16/2017 09:15,2,1.672,ACTIVE,213.74,470.39,59.975,1489670103,"274151322000068","219011344069620",43.44,9.70,0,427.11,491.13,73.6,69.1,0.491,735187.6,735187.6,30985,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670130,1739292.00
03/16/2017 09:15,2,2.277,ACTIVE,213.74,362.49,59.981,1489670103,"201051344001135","219011344069620",31.99,3.00,0,337.84,394.05,73.8,69.3,0.605,625282.6,625282.6,30565,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670131,1739293.00
03/16/2017 09:15,2,2.723,ACTIVE,213.74,357.08,59.975,1489670103,"201051344000594","219011344069620",32.38,6.30,0,336.64,398.26,89.2,84.2,0.411,645315.3,645315.3,30418,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670132,1739294.00
03/16/2017 09:15,2,2.377,ACTIVE,214.19,360.99,60.002,1489670103,"201051344001203","219011344069620",31.71,3.70,0,336.64,396.45,76.4,71.8,0.632,633782.8,633782.8,30615,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670133,1739295.00
03/16/2017 09:15,2,2.557,ACTIVE,212.83,352.87,59.970,1489670103,"274151322000054","219011344069620",31.55,7.30,0,334.54,381.42,81.7,76.9,0.305,872239.6,872239.6,29971,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670134,1739296.00
03/16/2017 09:15,2,2.736,ACTIVE,214.41,354.07,60.007,1489670103,"201051344000867","219011344069620",32.07,5.00,0,336.64,398.86,88.9,83.9,0.407,630618.2,630618.2,30576,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670135,1739297.00
03/16/2017 09:15,2,2.422,ACTIVE,213.96,365.49,59.986,1489670103,"201051344001093","219011344069620",32.18,4.50,0,338.14,396.45,79.0,74.3,0.623,632508.7,632508.7,30437,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670136,1739298.00
03/16/2017 09:15,2,2.752,ACTIVE,214.64,357.98,59.986,1489670103,"201051344000900","219011344069620",32.40,3.30,0,340.25,401.86,90.3,85.3,0.415,651624.2,651624.2,29924,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670137,1739299.00
03/16/2017 09:15,2,2.789,ACTIVE,214.41,352.57,59.986,1489670103,"201051344000648","219011344069620",31.95,3.00,0,337.54,398.26,90.3,85.2,0.411,641298.4,641298.4,29993,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670138,1739300.00
03/16/2017 09:15,2,2.758,ACTIVE,214.64,356.18,60.007,1489670103,"201051344000569","219011344069620",32.28,3.70,0,340.55,399.76,90.2,85.1,0.411,653628.0,653628.0,29908,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670139,1739301.00
