ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 09:15,2,2.721,ACTIVE,214.64,359.18,59.986,1489670103,"201051344000983","219011344069620",32.46,5.00,0,339.34,399.16,89.4,84.3,0.424,644509.5,644509.5,30099,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670139,1739302.00
03/16/2017 09:15,2,2.764,ACTIVE,214.87,351.67,59.986,1489670103,"201051344001158","219011344069620",31.77,3.30,0,337.24,396.45,89.0,83.9,0.415,630758.8,630758.8,30450,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670140,1739303.00
03/16/2017 09:15,2,2.795,ACTIVE,215.09,354.97,59.996,1489670103,"201051344000576","219011344069620",32.08,3.70,0,338.74,399.76,90.9,85.8,0.411,644442.5,644442.5,29974,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670141,1739304.00
03/16/2017 09:15,2,2.535,ACTIVE,212.83,353.17,59.991,1489670103,"274151322000087","219011344069620",31.29,8.50,0,334.54,379.92,80.2,75.5,0.305,843706.2,843706.2,30331,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489670142,1739305.00
03/16/2017 09:30,2,3.451,ACTIVE,216.00,356.18,59.991,1489671004,"201051344000645","219011344069620",32.05,7.30,0,336.94,382.03,112.0,106.1,0.504,643642.2,643642.2,30015,0,0,0,L,1122011218,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671005,1739306.00
03/16/2017 09:30,2,3.209,ACTIVE,213.51,354.07,59.996,1489671004,"274151322000085","219011344069620",30.73,10.70,0,334.54,366.10,100.0,94.5,0.380,869937.3,869937.3,30028,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671006,1739307.00
03/16/2017 09:30,2,3.379,ACTIVE,215.54,355.58,60.002,1489671004,"201051344000633","219011344069620",31.87,8.00,0,338.14,381.12,109.2,103.4,0.521,630154.0,630154.0,30552,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671007,1739308.00
03/16/2017 09:30,2,3.396,ACTIVE,216.00,360.69,59.965,1489671004,"201051344000469","219011344069620",32.46,5.00,0,339.34,384.43,111.7,105.8,0.521,632795.6,632795.6,30514,0,0,0,L,1122011218,0,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671007,1739309.00
03/16/2017 09:30,2,2.850,ACTIVE,213.96,352.57,59.991,1489671004,"201051344000646","219011344069620",31.73,8.00,0,335.44,398.26,91.5,86.4,0.429,627050.4,627050.4,30417,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671009,1739310.00
03/16/2017 09:30,2,3.199,ACTIVE,213.29,358.88,59.996,1489671004,"274151322000052","219011344069620",31.45,13.00,0,334.24,368.20,101.8,96.3,0.389,900243.2,900243.2,29799,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671009,1739311.00
03/16/2017 09:30,2,2.814,ACTIVE,214.64,353.77,60.007,1489671004,"201051344000585","219011344069620",31.91,8.00,0,338.44,397.05,90.9,85.8,0.415,637415.7,637415.7,30576,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671010,1739312.00
03/16/2017 09:30,2,2.893,ACTIVE,213.96,354.67,59.996,1489671004,"201051344001230","219011344069620",31.99,9.70,0,338.14,397.96,93.8,88.6,0.429,631290.1,631290.1,30290,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671011,1739313.00
03/16/2017 09:30,2,2.842,ACTIVE,215.09,354.97,60.012,1489671004,"201051344000582","219011344069620",31.99,5.50,0,335.74,397.05,92.2,87.0,0.411,621416.1,621416.1,30490,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671012,1739314.00
03/16/2017 09:30,2,2.979,ACTIVE,213.96,356.48,60.002,1489671004,"201051344000955","219011344069620",32.12,7.30,0,337.84,397.35,96.9,91.6,0.451,639337.1,639337.1,30377,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671013,1739315.00
03/16/2017 09:30,2,2.193,ACTIVE,213.51,451.16,60.007,1489671004,"274151322000094","219011344069620",41.93,14.00,0,415.69,495.04,92.6,87.4,0.345,734936.7,734936.7,31056,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671014,1739316.00
03/16/2017 09:30,2,3.408,ACTIVE,216.00,354.07,59.986,1489671004,"201051344000579","219011344069620",31.81,8.00,0,339.34,381.73,109.8,104.0,0.508,650267.6,650267.6,30344,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671015,1739317.00
03/16/2017 09:30,2,2.967,ACTIVE,213.96,353.47,60.034,1489671004,"201051344000890","219011344069620",31.87,10.00,0,336.34,397.05,95.8,90.5,0.429,633203.8,633203.8,30501,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671016,1739318.00
03/16/2017 09:30,2,2.967,ACTIVE,214.87,353.77,60.034,1489671004,"201051344000438","219011344069620",31.87,7.30,0,337.24,398.56,95.8,90.5,0.442,636140.9,636140.9,30465,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671017,1739319.00
03/16/2017 09:30,2,2.932,ACTIVE,214.87,354.67,59.996,1489671004,"201051344000417","219011344069620",20.69,6.30,0,334.24,378.12,61.5,57.4,0.508,609897.9,609897.9,30770,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671018,1739320.00
03/16/2017 09:30,2,3.098,ACTIVE,213.29,354.97,60.028,1489671004,"274151322000083","219011344069620",31.47,13.00,0,334.24,382.33,98.8,93.4,0.389,891224.7,891224.7,29854,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671018,1739321.00
03/16/2017 09:30,2,3.438,ACTIVE,213.96,366.40,59.981,1489671004,"274151322000076","219011344069620",32.16,14.00,0,339.95,376.62,111.9,106.1,0.438,949525.7,949525.7,29961,0,0,0,L,1151911521,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671019,1739322.00
03/16/2017 09:30,2,3.389,ACTIVE,215.09,358.58,60.007,1489671004,"201051344000868","219011344069620",32.24,6.30,0,337.54,382.93,110.7,105.0,0.508,631457.6,631457.6,30546,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671020,1739323.00
03/16/2017 09:30,2,3.375,ACTIVE,213.06,348.36,59.996,1489671004,"274151322000095","219011344069620",31.77,12.00,0,338.14,375.41,108.5,102.8,0.407,940524.2,940524.2,30079,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671021,1739324.00
03/16/2017 09:30,2,3.492,ACTIVE,215.77,360.99,59.996,1489671004,"201051344000988","219011344069620",20.83,3.70,0,333.33,388.94,73.7,69.2,0.614,584644.9,584644.9,30579,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671022,1739325.00
03/16/2017 09:30,2,2.877,ACTIVE,214.87,356.48,59.996,1489671004,"201051344001025","219011344069620",32.22,7.30,0,338.74,398.86,93.9,88.7,0.420,635045.0,635045.0,30665,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671023,1739326.00
03/16/2017 09:30,2,3.447,ACTIVE,215.77,353.47,60.002,1489671004,"201051344000458","219011344069620",31.69,7.70,0,338.44,383.53,110.7,104.9,0.526,643608.4,643608.4,30171,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671024,1739327.00
03/16/2017 09:30,2,3.441,ACTIVE,216.22,355.88,60.002,1489671004,"201051344000853","219011344069620",32.01,5.50,0,341.45,384.43,111.5,105.7,0.513,643832.4,643832.4,30014,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671025,1739328.00
03/16/2017 09:30,2,2.926,ACTIVE,214.41,352.57,59.996,1489671004,"201051344000685","219011344069620",31.71,7.30,0,335.44,395.55,94.0,88.8,0.446,636379.7,636379.7,30348,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671026,1739329.00
03/16/2017 09:30,2,2.871,ACTIVE,215.09,352.27,59.996,1489671004,"201051344000917","219011344069620",31.81,7.70,0,335.14,396.75,92.5,87.4,0.424,632874.1,632874.1,30344,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671026,1739330.00
03/16/2017 09:30,2,2.824,ACTIVE,214.64,355.28,60.012,1489671004,"201051344001145","219011344069620",32.10,6.70,0,336.94,398.26,91.9,86.8,0.420,640822.6,640822.6,30185,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671027,1739331.00
03/16/2017 09:30,2,2.939,ACTIVE,215.09,353.77,59.991,1489671004,"201051344000651","219011344069620",31.95,5.50,0,337.24,395.55,95.1,89.9,0.433,629384.8,629384.8,30548,0,0,0,L,1122011218,0,123.59,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671028,1739332.00
03/16/2017 09:30,2,3.189,ACTIVE,213.29,349.56,59.981,1489671004,"274151322000088","219011344069620",31.15,11.30,0,334.24,367.00,100.6,95.2,0.367,853722.9,853722.9,30071,0,0,0,L,1151911521,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671029,1739333.00
03/16/2017 09:30,2,2.219,ACTIVE,214.19,438.23,59.986,1489671004,"274151322000068","219011344069620",41.57,15.80,0,428.91,493.54,92.5,87.4,0.336,735207.1,735207.1,30986,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671030,1739334.00
03/16/2017 09:30,2,2.850,ACTIVE,214.64,356.48,60.002,1489671004,"201051344001135","219011344069620",32.16,6.30,0,336.64,397.66,92.8,87.7,0.429,625302.2,625302.2,30566,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671031,1739335.00
03/16/2017 09:30,2,3.398,ACTIVE,214.64,356.18,59.954,1489671004,"201051344000594","219011344069620",31.97,8.50,0,335.74,382.33,110.0,104.2,0.499,645338.9,645338.9,30419,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671032,1739336.00
03/16/2017 09:30,2,2.969,ACTIVE,215.09,351.97,59.996,1489671004,"201051344001203","219011344069620",31.81,7.70,0,336.94,397.66,95.7,90.4,0.446,633803.1,633803.1,30616,0,0,0,L,1122011218,0,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671033,1739337.00
03/16/2017 09:30,2,3.213,ACTIVE,213.51,356.18,59.986,1489671004,"274151322000054","219011344069620",31.09,11.70,0,333.93,366.70,101.2,95.7,0.384,872261.2,872261.2,29972,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671034,1739338.00
03/16/2017 09:30,2,3.398,ACTIVE,215.54,354.67,60.002,1489671004,"201051344000867","219011344069620",31.91,7.00,0,336.34,382.03,109.8,104.1,0.499,630641.7,630641.7,30577,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671036,1739339.00
03/16/2017 09:30,2,3.012,ACTIVE,214.64,356.78,59.991,1489671004,"201051344001093","219011344069620",32.14,8.50,0,337.54,397.35,98.1,92.7,0.438,632529.6,632529.6,30438,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671037,1739340.00
03/16/2017 09:30,2,3.445,ACTIVE,215.77,358.28,59.991,1489671004,"201051344000900","219011344069620",32.14,5.50,0,339.34,385.33,112.1,106.3,0.513,651648.2,651648.2,29925,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671038,1739341.00
03/16/2017 09:30,2,3.443,ACTIVE,215.77,354.97,60.034,1489671004,"201051344000648","219011344069620",31.89,6.30,0,337.54,381.73,111.2,105.4,0.504,641322.2,641322.2,29994,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671039,1739342.00
03/16/2017 09:30,2,3.420,ACTIVE,215.77,358.88,59.996,1489671004,"201051344000569","219011344069620",32.22,6.30,0,341.45,385.63,111.6,105.8,0.508,653651.9,653651.9,29909,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671040,1739343.00
03/16/2017 09:30,2,3.396,ACTIVE,216.00,358.28,59.996,1489671004,"201051344000983","219011344069620",32.20,6.70,0,338.44,385.33,110.8,105.0,0.526,644533.2,644533.2,30100,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671041,1739344.00
03/16/2017 09:30,2,3.414,ACTIVE,216.22,353.47,59.996,1489671004,"201051344001158","219011344069620",31.71,5.50,0,337.84,381.73,109.7,103.9,0.513,630782.3,630782.3,30451,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671042,1739345.00
03/16/2017 09:30,2,3.482,ACTIVE,216.45,354.97,60.002,1489671004,"201051344000576","219011344069620",31.85,6.30,0,339.95,385.03,112.4,106.6,0.513,644466.6,644466.6,29975,0,0,0,L,1122011218,0,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671042,1739346.00
03/16/2017 09:30,2,3.174,ACTIVE,213.51,347.46,59.996,1489671004,"274151322000087","219011344069620",31.05,15.00,0,333.63,364.89,99.8,94.4,0.358,843727.5,843727.5,30332,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671043,1739347.00
03/16/2017 09:45,2,4.107,ACTIVE,216.67,356.78,60.034,1489671903,"201051344000645","219011344069620",31.57,9.00,0,338.74,387.44,131.3,124.8,0.588,643671.1,643671.1,30016,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671904,1739348.00
03/16/2017 09:45,2,3.836,ACTIVE,213.96,344.76,60.012,1489671903,"274151322000085","219011344069620",30.02,13.70,0,333.63,369.70,116.6,110.6,0.438,869963.0,869963.0,30029,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671905,1739349.00
03/16/2017 09:45,2,3.990,ACTIVE,216.45,357.38,60.012,1489671903,"201051344000633","219011344069620",31.59,10.00,0,338.14,386.83,127.7,121.3,0.601,630182.1,630182.1,30553,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671906,1739350.00
03/16/2017 09:45,2,4.059,ACTIVE,217.13,357.68,60.007,1489671903,"201051344000469","219011344069620",31.85,6.00,0,338.74,388.64,130.8,124.3,0.610,632824.4,632824.4,30515,0,0,0,L,1122011218,0,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671907,1739351.00
03/16/2017 09:45,2,3.404,ACTIVE,214.64,352.87,60.002,1489671903,"201051344000646","219011344069620",31.59,11.00,0,334.54,379.62,109.0,103.2,0.513,627074.2,627074.2,30418,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671908,1739352.00
03/16/2017 09:45,2,3.801,ACTIVE,213.51,360.69,59.996,1489671903,"274151322000052","219011344069620",31.01,17.50,0,332.43,370.60,119.3,113.2,0.460,900269.4,900269.4,29800,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671909,1739353.00
03/16/2017 09:45,2,3.363,ACTIVE,215.54,354.97,59.991,1489671903,"201051344000585","219011344069620",31.91,10.70,0,337.84,381.73,108.7,102.9,0.504,637439.3,637439.3,30577,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671910,1739354.00
03/16/2017 09:45,2,3.426,ACTIVE,214.64,354.97,60.007,1489671903,"201051344001230","219011344069620",31.91,12.00,0,335.14,382.03,110.7,104.9,0.521,631314.3,631314.3,30291,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671911,1739355.00
03/16/2017 09:45,2,3.443,ACTIVE,215.54,352.57,59.970,1489671903,"201051344000582","219011344069620",31.29,7.70,0,336.04,379.02,109.0,103.3,0.486,621439.9,621439.9,30491,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671912,1739356.00
03/16/2017 09:45,2,3.566,ACTIVE,214.64,352.27,59.996,1489671903,"201051344000955","219011344069620",31.57,10.00,0,334.54,382.33,114.0,108.1,0.535,639362.1,639362.1,30378,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671913,1739357.00
03/16/2017 09:45,2,2.572,ACTIVE,213.51,455.37,59.996,1489671903,"274151322000094","219011344069620",42.00,18.00,0,422.60,480.61,109.8,104.1,0.420,734960.5,734960.5,31057,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671913,1739358.00
03/16/2017 09:45,2,4.014,ACTIVE,216.67,356.18,59.996,1489671903,"201051344000579","219011344069620",31.53,10.30,0,339.34,386.23,128.1,121.7,0.592,650295.8,650295.8,30345,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671914,1739359.00
03/16/2017 09:45,2,3.553,ACTIVE,214.41,351.97,59.996,1489671903,"201051344000890","219011344069620",31.31,13.30,0,335.14,380.52,112.7,106.8,0.513,633228.5,633228.5,30502,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671915,1739360.00
03/16/2017 09:45,2,3.516,ACTIVE,215.09,353.47,59.996,1489671903,"201051344000438","219011344069620",31.73,10.70,0,335.14,382.33,112.9,107.1,0.517,636165.6,636165.6,30466,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671916,1739361.00
03/16/2017 09:45,2,3.453,ACTIVE,215.09,358.58,59.996,1489671903,"201051344000417","219011344069620",20.69,9.30,0,333.93,386.23,72.5,68.0,0.605,609913.6,609913.6,30771,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671917,1739362.00
03/16/2017 09:45,2,3.721,ACTIVE,213.29,351.37,60.012,1489671903,"274151322000083","219011344069620",30.91,16.30,0,333.93,370.30,116.5,110.5,0.464,891250.3,891250.3,29855,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671918,1739363.00
03/16/2017 09:45,2,4.072,ACTIVE,214.41,349.26,59.996,1489671903,"274151322000076","219011344069620",31.67,16.70,0,335.44,378.12,130.6,124.1,0.508,949554.5,949554.5,29962,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671919,1739364.00
03/16/2017 09:45,2,4.090,ACTIVE,215.77,354.67,60.002,1489671903,"201051344000868","219011344069620",31.39,8.00,0,337.54,385.93,130.0,123.6,0.592,631486.2,631486.2,30547,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671920,1739365.00
03/16/2017 09:45,2,3.986,ACTIVE,213.29,352.57,59.996,1489671903,"274151322000095","219011344069620",31.49,16.00,0,333.93,376.31,127.1,120.7,0.482,940552.2,940552.2,30080,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671921,1739366.00
03/16/2017 09:45,2,4.119,ACTIVE,216.67,353.47,60.002,1489671903,"201051344000988","219011344069620",20.61,6.30,0,335.14,395.55,86.0,81.1,0.398,584663.7,584663.7,30580,0,0,0,L,1122011218,0,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671922,1739367.00
03/16/2017 09:45,2,3.424,ACTIVE,215.32,357.98,60.007,1489671903,"201051344001025","219011344069620",32.16,11.00,0,336.64,382.33,111.5,105.7,0.508,635069.2,635069.2,30666,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671922,1739368.00
03/16/2017 09:45,2,4.033,ACTIVE,216.67,356.48,60.002,1489671903,"201051344000458","219011344069620",31.75,9.30,0,338.74,385.93,129.7,123.3,0.610,643636.9,643636.9,30172,0,0,0,L,1122011218,0,123.59,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671923,1739369.00
03/16/2017 09:45,2,4.072,ACTIVE,217.13,359.78,60.023,1489671903,"201051344000853","219011344069620",31.77,7.70,0,340.25,389.54,131.1,124.6,0.605,643861.2,643861.2,30015,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671924,1739370.00
03/16/2017 09:45,2,3.492,ACTIVE,214.87,352.27,60.007,1489671903,"201051344000685","219011344069620",31.41,10.00,0,335.74,378.72,111.1,105.3,0.530,636404.0,636404.0,30349,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671925,1739371.00
03/16/2017 09:45,2,3.441,ACTIVE,215.54,353.47,60.002,1489671903,"201051344000917","219011344069620",31.49,10.00,0,336.04,382.03,109.8,104.1,0.508,632898.0,632898.0,30345,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671926,1739372.00
03/16/2017 09:45,2,3.416,ACTIVE,214.87,351.67,59.996,1489671903,"201051344001145","219011344069620",31.53,9.70,0,335.44,379.02,109.1,103.4,0.504,640846.4,640846.4,30186,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671927,1739373.00
03/16/2017 09:45,2,3.518,ACTIVE,215.54,352.27,59.970,1489671903,"201051344000651","219011344069620",31.61,7.00,0,338.14,379.62,112.6,106.8,0.508,629409.4,629409.4,30549,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671928,1739374.00
03/16/2017 09:45,2,3.787,ACTIVE,213.29,346.86,60.002,1489671903,"274151322000088","219011344069620",30.77,15.30,0,333.33,370.90,118.0,112.0,0.433,853748.9,853748.9,30072,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671929,1739375.00
03/16/2017 09:45,2,2.475,ACTIVE,214.41,454.46,59.996,1489671903,"274151322000068","219011344069620",42.96,19.50,0,422.90,484.82,106.9,101.2,0.402,735230.8,735230.8,30987,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671930,1739376.00
03/16/2017 09:45,2,3.447,ACTIVE,215.09,351.97,59.991,1489671903,"201051344001135","219011344069620",31.57,8.50,0,335.14,379.92,110.2,104.4,0.513,625326.3,625326.3,30567,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671931,1739377.00
03/16/2017 09:45,2,4.027,ACTIVE,215.09,354.67,59.991,1489671903,"201051344000594","219011344069620",31.53,11.00,0,333.33,384.43,128.6,122.2,0.588,645367.3,645367.3,30420,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671932,1739378.00
03/16/2017 09:45,2,3.518,ACTIVE,215.32,353.47,59.965,1489671903,"201051344001203","219011344069620",31.77,10.00,0,337.84,382.33,113.2,107.4,0.530,633827.9,633827.9,30617,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671932,1739379.00
03/16/2017 09:45,2,3.785,ACTIVE,213.74,360.38,59.996,1489671903,"274151322000054","219011344069620",30.81,14.30,0,333.03,371.21,118.0,111.9,0.446,872287.2,872287.2,29973,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671933,1739380.00
03/16/2017 09:45,2,4.023,ACTIVE,215.77,353.47,59.991,1489671903,"201051344000867","219011344069620",31.55,10.30,0,335.44,384.13,128.6,122.2,0.583,630670.0,630670.0,30578,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671934,1739381.00
03/16/2017 09:45,2,3.600,ACTIVE,215.09,352.87,59.996,1489671903,"201051344001093","219011344069620",31.57,11.00,0,337.84,382.93,115.1,109.2,0.521,632554.8,632554.8,30439,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671935,1739382.00
03/16/2017 09:45,2,4.086,ACTIVE,216.22,357.08,60.028,1489671903,"201051344000900","219011344069620",31.87,8.00,0,339.34,389.84,131.9,125.4,0.605,651677.1,651677.1,29926,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671936,1739383.00
03/16/2017 09:45,2,4.088,ACTIVE,216.22,355.88,60.007,1489671903,"201051344000648","219011344069620",31.35,7.30,0,338.74,386.53,129.9,123.5,0.592,641350.8,641350.8,29995,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671937,1739384.00
03/16/2017 09:45,2,4.068,ACTIVE,216.67,357.38,59.991,1489671903,"201051344000569","219011344069620",31.77,8.50,0,339.65,388.34,130.8,124.4,0.605,653680.6,653680.6,29910,0,0,0,L,1122011218,0,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671938,1739385.00
03/16/2017 09:45,2,4.006,ACTIVE,216.67,357.98,60.023,1489671903,"201051344000983","219011344069620",32.05,8.50,0,339.34,388.94,130.0,123.5,0.619,644561.7,644561.7,30101,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671939,1739386.00
03/16/2017 09:45,2,4.014,ACTIVE,216.67,354.97,60.007,1489671903,"201051344001158","219011344069620",31.51,8.50,0,338.74,386.83,128.0,121.6,0.601,630810.5,630810.5,30452,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671940,1739387.00
03/16/2017 09:45,2,4.104,ACTIVE,216.67,358.58,59.991,1489671903,"201051344000576","219011344069620",31.61,7.30,0,339.34,389.54,131.4,124.9,0.601,644495.5,644495.5,29976,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671941,1739388.00
03/16/2017 09:45,2,3.729,ACTIVE,213.51,345.96,59.991,1489671903,"274151322000087","219011344069620",31.09,21.30,0,332.13,369.10,117.3,111.3,0.429,843753.2,843753.2,30333,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489671942,1739389.00
03/16/2017 10:00,2,4.766,ACTIVE,217.13,357.98,59.954,1489672803,"201051344000645","219011344069620",31.19,10.30,0,339.34,393.45,150.5,143.3,0.672,643704.6,643704.6,30017,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672804,1739390.00
03/16/2017 10:00,2,4.396,ACTIVE,213.74,354.67,59.949,1489672803,"274151322000085","219011344069620",29.94,17.00,0,332.73,374.21,133.2,126.6,0.504,869992.6,869992.6,30030,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672805,1739391.00
03/16/2017 10:00,2,4.605,ACTIVE,216.67,359.18,59.922,1489672803,"201051344000633","219011344069620",31.31,11.70,0,338.74,392.55,146.1,139.1,0.694,630214.6,630214.6,30554,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672806,1739392.00
03/16/2017 10:00,2,4.684,ACTIVE,217.35,359.78,59.970,1489672803,"201051344000469","219011344069620",31.61,7.70,0,338.44,394.05,149.9,142.7,0.694,632857.8,632857.8,30516,0,0,0,L,1122011218,0,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672807,1739393.00
03/16/2017 10:00,2,4.008,ACTIVE,215.09,353.77,59.954,1489672803,"201051344000646","219011344069620",31.11,14.00,0,333.33,382.33,126.4,120.0,0.592,627102.1,627102.1,30419,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672808,1739394.00
03/16/2017 10:00,2,4.416,ACTIVE,213.51,364.29,59.922,1489672803,"274151322000052","219011344069620",30.65,21.50,0,332.73,375.11,137.1,130.4,0.530,900299.8,900299.8,29801,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672809,1739395.00
03/16/2017 10:00,2,3.934,ACTIVE,216.00,354.67,59.954,1489672803,"201051344000585","219011344069620",31.77,12.70,0,337.54,385.33,126.5,120.2,0.583,637467.1,637467.1,30578,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672810,1739396.00
03/16/2017 10:00,2,4.010,ACTIVE,214.87,354.37,59.959,1489672803,"201051344001230","219011344069620",31.61,14.70,0,333.63,384.43,128.3,121.9,0.588,631342.7,631342.7,30292,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672810,1739397.00
03/16/2017 10:00,2,3.998,ACTIVE,216.22,354.97,59.954,1489672803,"201051344000582","219011344069620",31.23,10.30,0,334.84,383.23,126.5,120.2,0.566,621467.8,621467.8,30492,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672811,1739398.00
03/16/2017 10:00,2,4.131,ACTIVE,215.09,354.07,59.928,1489672803,"201051344000955","219011344069620",31.41,12.70,0,333.93,383.23,131.4,124.9,0.619,639391.2,639391.2,30379,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672812,1739399.00
03/16/2017 10:00,2,2.957,ACTIVE,213.74,452.06,59.949,1489672803,"274151322000094","219011344069620",41.83,21.30,0,413.89,478.81,125.5,119.2,0.482,734988.3,734988.3,31058,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672813,1739400.00
03/16/2017 10:00,2,4.645,ACTIVE,217.35,359.48,59.954,1489672803,"201051344000579","219011344069620",31.13,12.30,0,338.74,392.25,146.4,139.3,0.681,650328.4,650328.4,30346,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672814,1739401.00
03/16/2017 10:00,2,4.113,ACTIVE,215.09,352.57,59.965,1489672803,"201051344000890","219011344069620",31.13,15.80,0,333.93,383.83,129.8,123.4,0.592,633257.2,633257.2,30503,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672815,1739402.00
03/16/2017 10:00,2,4.074,ACTIVE,215.54,355.58,60.002,1489672803,"201051344000438","219011344069620",31.49,12.70,0,334.84,383.23,130.0,123.6,0.601,636194.5,636194.5,30467,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672816,1739403.00
03/16/2017 10:00,2,4.053,ACTIVE,215.54,349.56,59.949,1489672803,"201051344000417","219011344069620",20.34,13.70,0,334.24,390.74,83.5,78.7,0.384,609931.9,609931.9,30772,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672817,1739404.00
03/16/2017 10:00,2,4.295,ACTIVE,213.51,350.17,59.954,1489672803,"274151322000083","219011344069620",30.79,20.70,0,332.43,374.21,133.9,127.4,0.530,891280.0,891280.0,29856,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672818,1739405.00
03/16/2017 10:00,2,4.715,ACTIVE,214.64,367.30,59.954,1489672803,"274151322000076","219011344069620",31.21,20.70,0,334.24,378.42,149.0,141.9,0.579,949587.7,949587.7,29963,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672819,1739406.00
03/16/2017 10:00,2,4.705,ACTIVE,216.22,357.08,59.949,1489672803,"201051344000868","219011344069620",31.31,8.00,0,334.24,392.25,149.2,142.0,0.685,631519.3,631519.3,30548,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672820,1739407.00
03/16/2017 10:00,2,4.543,ACTIVE,213.29,354.37,59.944,1489672803,"274151322000095","219011344069620",31.65,19.80,0,332.43,377.52,145.6,138.6,0.548,940584.7,940584.7,30081,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672821,1739408.00
03/16/2017 10:00,2,4.744,ACTIVE,217.13,356.18,59.954,1489672803,"201051344000988","219011344069620",20.44,8.50,0,338.44,378.12,98.3,93.0,0.451,584685.4,584685.4,30581,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672822,1739409.00
03/16/2017 10:00,2,4.068,ACTIVE,215.54,353.47,59.970,1489672803,"201051344001025","219011344069620",31.39,13.00,0,335.44,384.73,129.4,122.9,0.588,635097.8,635097.8,30667,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672823,1739410.00
03/16/2017 10:00,2,4.670,ACTIVE,216.90,358.58,59.949,1489672803,"201051344000458","219011344069620",31.43,10.70,0,339.04,393.15,148.7,141.6,0.703,643670.0,643670.0,30173,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672823,1739411.00
03/16/2017 10:00,2,4.670,ACTIVE,217.80,358.58,59.922,1489672803,"201051344000853","219011344069620",31.73,9.00,0,338.44,394.05,150.1,143.0,0.694,643894.7,643894.7,30016,0,0,0,L,1122011218,0,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672825,1739412.00
03/16/2017 10:00,2,4.062,ACTIVE,215.09,354.37,59.959,1489672803,"201051344000685","219011344069620",31.25,11.30,0,335.14,382.93,128.6,122.2,0.605,636432.5,636432.5,30350,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672825,1739413.00
03/16/2017 10:00,2,3.994,ACTIVE,216.00,353.47,59.933,1489672803,"201051344000917","219011344069620",31.49,11.30,0,335.74,383.23,127.3,121.0,0.592,632926.2,632926.2,30346,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672826,1739414.00
03/16/2017 10:00,2,3.998,ACTIVE,215.09,353.77,59.965,1489672803,"201051344001145","219011344069620",31.29,11.00,0,336.04,383.23,126.7,120.3,0.583,640874.4,640874.4,30187,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672827,1739415.00
03/16/2017 10:00,2,4.109,ACTIVE,216.00,354.97,59.954,1489672803,"201051344000651","219011344069620",31.29,10.00,0,335.74,383.53,130.3,123.8,0.592,629438.3,629438.3,30550,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672828,1739416.00
03/16/2017 10:00,2,4.363,ACTIVE,213.51,363.99,59.954,1489672803,"274151322000088","219011344069620",30.57,18.00,0,332.73,374.51,135.2,128.5,0.508,853778.9,853778.9,30073,0,0,0,L,1151911521,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672829,1739417.00
03/16/2017 10:00,2,2.938,ACTIVE,214.41,447.25,59.954,1489672803,"274151322000068","219011344069620",42.04,23.30,0,418.70,479.11,124.3,118.1,0.468,735258.5,735258.5,30988,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672830,1739418.00
03/16/2017 10:00,2,4.027,ACTIVE,215.77,353.77,59.954,1489672803,"201051344001135","219011344069620",31.31,10.00,0,334.54,382.93,127.7,121.3,0.588,625354.5,625354.5,30568,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672831,1739419.00
03/16/2017 10:00,2,4.676,ACTIVE,215.77,357.38,59.965,1489672803,"201051344000594","219011344069620",31.05,14.00,0,333.03,388.64,147.0,140.0,0.672,645400.1,645400.1,30421,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672832,1739420.00
03/16/2017 10:00,2,4.082,ACTIVE,216.00,354.37,59.959,1489672803,"201051344001203","219011344069620",31.71,13.00,0,335.44,385.63,131.1,124.6,0.614,633856.9,633856.9,30618,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672833,1739421.00
03/16/2017 10:00,2,4.445,ACTIVE,213.74,361.59,59.986,1489672803,"274151322000054","219011344069620",30.00,18.00,0,332.43,375.11,135.1,128.4,0.513,872317.2,872317.2,29974,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672834,1739422.00
03/16/2017 10:00,2,4.680,ACTIVE,216.67,356.78,59.965,1489672803,"201051344000867","219011344069620",31.09,12.70,0,334.54,391.04,147.3,140.3,0.672,630702.8,630702.8,30579,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672835,1739423.00
03/16/2017 10:00,2,4.160,ACTIVE,215.77,354.67,59.965,1489672803,"201051344001093","219011344069620",31.41,13.00,0,337.24,386.23,132.4,125.9,0.601,632584.2,632584.2,30440,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672836,1739424.00
03/16/2017 10:00,2,4.693,ACTIVE,216.90,358.58,59.959,1489672803,"201051344000900","219011344069620",31.81,9.00,0,338.74,395.25,151.3,144.1,0.703,651710.8,651710.8,29927,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672837,1739425.00
03/16/2017 10:00,2,4.688,ACTIVE,216.90,358.88,59.965,1489672803,"201051344000648","219011344069620",31.35,9.70,0,338.74,393.75,148.8,141.7,0.676,641383.9,641383.9,29996,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672838,1739426.00
03/16/2017 10:00,2,4.689,ACTIVE,217.13,359.48,59.965,1489672803,"201051344000569","219011344069620",31.63,9.70,0,338.14,393.75,150.2,143.0,0.694,653714.1,653714.1,29911,0,0,0,L,1122011218,0,123.36,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672839,1739427.00
03/16/2017 10:00,2,4.660,ACTIVE,217.13,358.88,59.928,1489672803,"201051344000983","219011344069620",31.63,9.30,0,338.44,393.15,149.3,142.2,0.707,644594.9,644594.9,30102,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672839,1739428.00
03/16/2017 10:00,2,4.688,ACTIVE,217.35,358.88,59.970,1489672803,"201051344001158","219011344069620",30.91,10.00,0,338.44,392.55,146.7,139.7,0.689,630843.2,630843.2,30453,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672840,1739429.00
03/16/2017 10:00,2,4.727,ACTIVE,217.13,360.69,59.965,1489672803,"201051344000576","219011344069620",31.45,9.00,0,338.74,393.45,150.6,143.4,0.689,644529.0,644529.0,29977,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672841,1739430.00
03/16/2017 10:00,2,4.367,ACTIVE,213.96,348.66,59.959,1489672803,"274151322000087","219011344069620",30.49,27.30,0,332.13,373.91,134.8,128.2,0.504,843783.2,843783.2,30334,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489672842,1739431.00
03/16/2017 10:15,2,5.355,ACTIVE,217.58,360.69,60.018,1489673704,"201051344000645","219011344069620",30.81,12.30,0,330.63,409.98,167.1,159.4,0.747,643742.6,643742.6,30018,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673705,1739432.00
03/16/2017 10:15,2,4.975,ACTIVE,213.96,349.56,59.996,1489673704,"274151322000085","219011344069620",29.28,19.80,0,332.73,377.52,147.6,140.6,0.561,870026.1,870026.1,30031,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673706,1739433.00
03/16/2017 10:15,2,5.246,ACTIVE,216.90,360.38,59.991,1489673704,"201051344000633","219011344069620",30.51,14.70,0,326.42,409.98,162.2,154.6,0.765,630251.5,630251.5,30555,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673706,1739434.00
03/16/2017 10:15,2,5.279,ACTIVE,217.80,362.19,59.981,1489673704,"201051344000469","219011344069620",31.15,8.00,0,337.24,398.86,166.5,158.8,0.778,632895.6,632895.6,30517,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673707,1739435.00
03/16/2017 10:15,2,4.566,ACTIVE,215.32,356.48,59.996,1489673704,"201051344000646","219011344069620",30.53,16.70,0,333.03,386.53,141.3,134.4,0.667,627133.9,627133.9,30420,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673708,1739436.00
03/16/2017 10:15,2,4.926,ACTIVE,213.74,367.00,59.975,1489673704,"274151322000052","219011344069620",30.51,23.80,0,332.43,379.32,152.2,144.9,0.588,900334.3,900334.3,29802,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673709,1739437.00
03/16/2017 10:15,2,4.467,ACTIVE,216.45,356.18,59.975,1489673704,"201051344000585","219011344069620",31.43,14.70,0,338.14,387.14,142.1,135.3,0.663,637499.1,637499.1,30579,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673710,1739438.00
03/16/2017 10:15,2,4.574,ACTIVE,215.32,354.97,60.028,1489673704,"201051344001230","219011344069620",30.97,16.70,0,333.33,387.74,143.5,136.5,0.667,631375.1,631375.1,30293,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673711,1739439.00
03/16/2017 10:15,2,4.486,ACTIVE,216.45,356.18,59.959,1489673704,"201051344000582","219011344069620",31.19,12.30,0,336.64,390.14,141.8,134.9,0.636,621499.8,621499.8,30493,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673712,1739440.00
03/16/2017 10:15,2,4.689,ACTIVE,215.32,355.58,59.991,1489673704,"201051344000955","219011344069620",30.71,15.30,0,333.93,386.83,145.9,138.9,0.685,639424.3,639424.3,30380,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673713,1739441.00
03/16/2017 10:15,2,3.357,ACTIVE,213.74,448.75,60.002,1489673704,"274151322000094","219011344069620",41.21,24.80,0,415.09,477.31,140.0,133.2,0.539,735019.8,735019.8,31059,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673714,1739442.00
03/16/2017 10:15,2,5.223,ACTIVE,217.58,359.18,59.965,1489673704,"201051344000579","219011344069620",30.73,14.30,0,338.74,397.35,162.6,155.0,0.738,650365.3,650365.3,30347,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673715,1739443.00
03/16/2017 10:15,2,4.637,ACTIVE,215.09,354.37,59.986,1489673704,"201051344000890","219011344069620",30.85,18.00,0,333.93,387.14,144.9,137.9,0.663,633289.9,633289.9,30504,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673716,1739444.00
