ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 10:15,2,4.627,ACTIVE,216.00,357.08,60.028,1489673704,"201051344000438","219011344069620",30.95,14.30,0,334.84,391.04,145.0,138.0,0.672,636227.3,636227.3,30468,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673717,1739445.00
03/16/2017 10:15,2,4.537,ACTIVE,215.77,351.37,59.981,1489673704,"201051344000417","219011344069620",20.26,17.30,0,336.94,375.41,93.1,88.0,0.438,609952.8,609952.8,30773,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673718,1739446.00
03/16/2017 10:15,2,4.885,ACTIVE,213.51,367.90,59.981,1489673704,"274151322000083","219011344069620",30.22,24.00,0,331.23,378.12,149.5,142.3,0.605,891313.8,891313.8,29857,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673719,1739447.00
03/16/2017 10:15,2,5.289,ACTIVE,214.64,365.19,59.981,1489673704,"274151322000076","219011344069620",30.91,24.00,0,333.33,384.13,165.5,157.8,0.650,949625.2,949625.2,29964,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673719,1739448.00
03/16/2017 10:15,2,5.312,ACTIVE,216.45,358.58,59.986,1489673704,"201051344000868","219011344069620",30.81,11.00,0,321.31,407.57,165.8,158.2,0.756,631556.9,631556.9,30549,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673720,1739449.00
03/16/2017 10:15,2,5.227,ACTIVE,213.51,357.98,60.018,1489673704,"274151322000095","219011344069620",30.71,23.00,0,331.83,381.42,162.4,154.8,0.632,940621.4,940621.4,30082,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673721,1739450.00
03/16/2017 10:15,2,5.350,ACTIVE,217.35,354.97,59.996,1489673704,"201051344000988","219011344069620",20.10,9.70,0,338.14,381.12,108.8,103.1,0.499,584710.0,584710.0,30582,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673722,1739451.00
03/16/2017 10:15,2,4.598,ACTIVE,216.00,355.28,59.991,1489673704,"201051344001025","219011344069620",31.17,15.50,0,333.93,387.74,145.2,138.2,0.658,635130.5,635130.5,30668,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673723,1739452.00
03/16/2017 10:15,2,5.285,ACTIVE,217.35,359.18,59.970,1489673704,"201051344000458","219011344069620",30.95,13.00,0,338.44,397.66,165.7,158.0,0.791,643707.5,643707.5,30174,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673724,1739453.00
03/16/2017 10:15,2,5.250,ACTIVE,218.03,362.79,59.986,1489673704,"201051344000853","219011344069620",31.51,10.70,0,336.34,397.96,167.5,159.8,0.782,643932.6,643932.6,30017,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673725,1739454.00
03/16/2017 10:15,2,4.576,ACTIVE,215.32,356.48,59.991,1489673704,"201051344000685","219011344069620",31.05,14.00,0,336.94,387.14,144.0,137.0,0.685,636464.9,636464.9,30351,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673726,1739455.00
03/16/2017 10:15,2,4.537,ACTIVE,216.22,358.28,59.991,1489673704,"201051344000917","219011344069620",31.09,13.00,0,336.64,387.74,142.8,135.9,0.672,632958.3,632958.3,30347,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673727,1739456.00
03/16/2017 10:15,2,4.549,ACTIVE,215.54,356.18,60.018,1489673704,"201051344001145","219011344069620",30.85,14.00,0,336.64,386.83,142.2,135.3,0.654,640906.3,640906.3,30188,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673728,1739457.00
03/16/2017 10:15,2,4.639,ACTIVE,216.45,357.98,59.991,1489673704,"201051344000651","219011344069620",30.99,11.00,0,337.24,394.05,145.6,138.6,0.658,629471.1,629471.1,30551,0,0,0,L,1122011218,0,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673728,1739458.00
03/16/2017 10:15,2,4.908,ACTIVE,213.51,354.37,59.986,1489673704,"274151322000088","219011344069620",30.26,21.30,0,329.13,378.42,150.3,143.2,0.566,853812.9,853812.9,30074,0,0,0,L,1151911521,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673729,1739459.00
03/16/2017 10:15,2,3.236,ACTIVE,214.64,455.97,59.991,1489673704,"274151322000068","219011344069620",42.32,27.00,0,421.40,480.01,138.2,131.4,0.517,735289.8,735289.8,30989,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673730,1739460.00
03/16/2017 10:15,2,4.592,ACTIVE,216.00,355.58,59.986,1489673704,"201051344001135","219011344069620",30.79,11.70,0,333.33,386.83,143.2,136.3,0.672,625386.7,625386.7,30569,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673731,1739461.00
03/16/2017 10:15,2,5.213,ALERT,215.77,358.58,59.986,1489673704,"201051344000594","219011344069620",30.97,17.00,0,303.88,417.49,163.5,155.9,0.747,645437.0,645437.0,30422,0,0,0,L,1122011218,0,123.14,122.91,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673733,1739462.00
03/16/2017 10:15,2,4.645,ACTIVE,216.45,355.58,59.996,1489673704,"201051344001203","219011344069620",31.17,15.30,0,338.44,390.14,146.6,139.5,0.685,633890.0,633890.0,30619,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673734,1739463.00
03/16/2017 10:15,2,5.000,ACTIVE,213.74,353.47,59.959,1489673704,"274151322000054","219011344069620",29.56,20.70,0,327.32,383.83,149.6,142.5,0.552,872351.2,872351.2,29975,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673735,1739464.00
03/16/2017 10:15,2,5.254,ACTIVE,216.67,357.98,59.991,1489673704,"201051344000867","219011344069620",30.77,14.70,0,316.20,412.68,163.7,156.1,0.742,630739.9,630739.9,30580,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673736,1739465.00
03/16/2017 10:15,2,4.617,ACTIVE,216.00,357.08,59.975,1489673704,"201051344001093","219011344069620",31.57,15.50,0,337.54,390.74,147.6,140.6,0.672,632617.6,632617.6,30441,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673737,1739466.00
03/16/2017 10:15,2,5.316,ACTIVE,217.13,360.69,59.986,1489673704,"201051344000900","219011344069620",31.25,10.70,0,315.30,420.50,168.3,160.5,0.765,651748.9,651748.9,29928,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673738,1739467.00
03/16/2017 10:15,2,5.328,ACTIVE,217.35,360.08,60.002,1489673704,"201051344000648","219011344069620",30.55,11.30,0,319.81,406.67,164.8,157.2,0.747,641421.4,641421.4,29997,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673739,1739468.00
03/16/2017 10:15,2,5.244,ACTIVE,217.58,361.29,59.949,1489673704,"201051344000569","219011344069620",31.49,11.30,0,338.14,398.26,167.2,159.5,0.773,653752.0,653752.0,29912,0,0,0,L,1122011218,0,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673740,1739469.00
03/16/2017 10:15,2,5.256,ACTIVE,217.58,360.38,60.002,1489673704,"201051344000983","219011344069620",31.23,10.70,0,338.14,398.26,166.2,158.5,0.782,644632.6,644632.6,30103,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673741,1739470.00
03/16/2017 10:15,2,5.236,ACTIVE,217.80,359.48,60.002,1489673704,"201051344001158","219011344069620",30.69,12.30,0,338.44,397.35,162.7,155.1,0.769,630880.1,630880.1,30454,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673742,1739471.00
03/16/2017 10:15,2,5.301,ACTIVE,217.80,359.48,59.996,1489673704,"201051344000576","219011344069620",31.11,10.00,0,315.30,406.97,167.0,159.3,0.765,644567.0,644567.0,29978,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673743,1739472.00
03/16/2017 10:15,2,4.896,ACTIVE,214.19,363.69,59.986,1489673704,"274151322000087","219011344069620",30.26,32.20,0,332.13,377.22,150.1,143.0,0.566,843817.1,843817.1,30335,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489673744,1739473.00
03/16/2017 10:30,2,6.125,ACTIVE,218.48,363.99,59.986,1489674603,"201051344000645","219011344069620",30.79,13.70,0,337.24,404.27,190.9,182.3,0.862,643784.8,643784.8,30019,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674604,1739474.00
03/16/2017 10:30,2,5.658,ACTIVE,214.41,369.40,59.981,1489674603,"274151322000085","219011344069620",29.10,21.50,0,332.13,382.33,166.7,159.0,0.623,870063.1,870063.1,30032,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674605,1739475.00
03/16/2017 10:30,2,5.893,ACTIVE,217.58,363.99,59.975,1489674603,"201051344000633","219011344069620",30.99,16.30,0,336.34,404.27,184.9,176.5,0.871,630292.4,630292.4,30556,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674606,1739476.00
03/16/2017 10:30,2,5.965,ACTIVE,218.71,365.49,59.991,1489674603,"201051344000469","219011344069620",31.43,9.70,0,336.64,405.47,189.7,181.2,0.884,632937.7,632937.7,30518,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674607,1739477.00
03/16/2017 10:30,2,5.105,ACTIVE,216.00,359.18,59.981,1489674603,"201051344000646","219011344069620",31.43,19.00,0,333.03,394.05,162.4,154.9,0.765,627169.7,627169.7,30421,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674608,1739478.00
03/16/2017 10:30,2,5.586,ACTIVE,214.19,357.38,59.986,1489674603,"274151322000052","219011344069620",30.49,27.50,0,331.83,383.53,172.4,164.4,0.685,900372.6,900372.6,29803,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674609,1739479.00
03/16/2017 10:30,2,5.154,ACTIVE,217.13,360.08,59.986,1489674603,"201051344000585","219011344069620",31.49,16.00,0,334.84,397.35,164.3,156.7,0.765,637535.2,637535.2,30580,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674610,1739480.00
03/16/2017 10:30,2,5.236,ACTIVE,215.77,358.58,59.991,1489674603,"201051344001230","219011344069620",31.07,18.30,0,331.83,392.55,164.7,157.0,0.760,631411.3,631411.3,30294,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674611,1739481.00
03/16/2017 10:30,2,5.201,ACTIVE,217.13,360.69,59.981,1489674603,"201051344000582","219011344069620",30.99,13.30,0,334.24,398.56,163.2,155.6,0.729,621535.6,621535.6,30494,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674612,1739482.00
03/16/2017 10:30,2,5.342,ACTIVE,216.00,358.58,59.970,1489674603,"201051344000955","219011344069620",30.87,16.00,0,333.63,393.45,167.0,159.2,0.782,639461.2,639461.2,30381,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674613,1739483.00
03/16/2017 10:30,2,3.723,ACTIVE,213.96,452.96,59.975,1489674603,"274151322000094","219011344069620",42.12,27.00,0,416.59,474.90,158.7,151.2,0.605,735055.0,735055.0,31060,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674613,1739484.00
03/16/2017 10:30,2,5.912,ACTIVE,218.71,363.69,60.007,1489674603,"201051344000579","219011344069620",30.75,15.80,0,336.94,403.67,184.3,176.0,0.862,650406.3,650406.3,30348,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674614,1739485.00
03/16/2017 10:30,2,5.334,ACTIVE,216.00,358.28,59.991,1489674603,"201051344000890","219011344069620",30.69,20.30,0,333.93,393.75,165.8,158.1,0.760,633326.5,633326.5,30505,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674615,1739486.00
03/16/2017 10:30,2,5.324,ACTIVE,216.45,359.48,59.991,1489674603,"201051344000438","219011344069620",30.73,16.70,0,334.84,397.66,165.8,158.1,0.765,636263.9,636263.9,30469,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674616,1739487.00
03/16/2017 10:30,2,5.178,ACTIVE,216.22,353.47,59.986,1489674603,"201051344000417","219011344069620",20.28,19.30,0,335.14,376.92,106.4,100.8,0.504,609976.2,609976.2,30774,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674617,1739488.00
03/16/2017 10:30,2,5.600,ACTIVE,213.96,358.88,59.970,1489674603,"274151322000083","219011344069620",29.96,26.50,0,331.83,383.23,169.8,162.0,0.676,891351.4,891351.4,29858,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674618,1739489.00
03/16/2017 10:30,2,5.971,ACTIVE,215.09,374.21,59.965,1489674603,"274151322000076","219011344069620",30.91,27.30,0,332.73,386.83,186.9,178.5,0.734,949666.8,949666.8,29965,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674619,1739490.00
03/16/2017 10:30,2,5.980,ACTIVE,217.13,363.09,59.975,1489674603,"201051344000868","219011344069620",31.03,11.70,0,334.84,404.87,188.0,179.5,0.844,631598.8,631598.8,30550,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674620,1739491.00
03/16/2017 10:30,2,5.943,ACTIVE,213.74,352.27,59.975,1489674603,"274151322000095","219011344069620",30.65,26.00,0,330.63,385.93,184.4,176.1,0.698,940662.3,940662.3,30083,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674621,1739492.00
03/16/2017 10:30,2,5.982,ACTIVE,218.48,359.18,59.996,1489674603,"201051344000988","219011344069620",20.34,11.00,0,338.44,385.63,123.2,117.0,0.570,584737.3,584737.3,30583,0,0,0,L,1122011218,0,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674622,1739493.00
03/16/2017 10:30,2,5.252,ACTIVE,216.67,359.48,59.986,1489674603,"201051344001025","219011344069620",31.21,16.70,0,333.63,396.75,166.0,158.3,0.747,635167.2,635167.2,30669,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674623,1739494.00
03/16/2017 10:30,2,5.998,ACTIVE,218.48,364.29,60.007,1489674603,"201051344000458","219011344069620",31.11,13.70,0,337.24,404.57,188.9,180.4,0.888,643749.3,643749.3,30175,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674624,1739495.00
03/16/2017 10:30,2,6.029,ACTIVE,218.93,366.40,59.991,1489674603,"201051344000853","219011344069620",31.47,11.30,0,337.24,405.77,192.1,183.5,0.884,643974.9,643974.9,30018,0,0,0,L,1122011218,0,124.94,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674625,1739496.00
03/16/2017 10:30,2,5.289,ACTIVE,216.00,357.98,59.986,1489674603,"201051344000685","219011344069620",30.67,15.30,0,334.54,393.45,164.3,156.6,0.773,636501.3,636501.3,30352,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674625,1739497.00
03/16/2017 10:30,2,5.221,ACTIVE,216.90,360.08,59.933,1489674603,"201051344000917","219011344069620",31.03,15.00,0,335.44,397.35,164.1,156.4,0.769,632994.5,632994.5,30348,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674626,1739498.00
03/16/2017 10:30,2,5.184,ACTIVE,216.00,359.18,60.018,1489674603,"201051344001145","219011344069620",31.05,14.70,0,334.24,393.75,163.1,155.5,0.747,640942.3,640942.3,30189,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674627,1739499.00
03/16/2017 10:30,2,5.316,ACTIVE,216.90,359.78,59.981,1489674603,"201051344000651","219011344069620",30.93,13.00,0,338.74,397.96,166.6,158.9,0.756,629507.9,629507.9,30552,0,0,0,L,1122011218,0,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674628,1739500.00
03/16/2017 10:30,2,5.561,ACTIVE,214.19,360.99,59.981,1489674603,"274151322000088","219011344069620",30.02,23.00,0,330.93,382.93,168.9,161.1,0.636,853850.7,853850.7,30075,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674629,1739501.00
03/16/2017 10:30,2,3.707,ACTIVE,215.09,461.08,59.975,1489674603,"274151322000068","219011344069620",41.79,28.50,0,419.90,480.31,158.3,150.8,0.605,735324.8,735324.8,30990,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674630,1739502.00
03/16/2017 10:30,2,5.266,ACTIVE,216.67,358.88,59.991,1489674603,"201051344001135","219011344069620",30.93,13.30,0,334.54,397.05,165.0,157.3,0.756,625422.9,625422.9,30570,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674631,1739503.00
03/16/2017 10:30,2,6.018,ACTIVE,216.67,363.99,59.991,1489674603,"201051344000594","219011344069620",30.83,18.70,0,332.13,405.47,187.8,179.4,0.849,645478.2,645478.2,30424,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674632,1739504.00
03/16/2017 10:30,2,5.371,ACTIVE,216.90,360.08,59.986,1489674603,"201051344001203","219011344069620",31.25,16.00,0,338.44,398.86,170.1,162.2,0.800,633927.0,633927.0,30620,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674633,1739505.00
03/16/2017 10:30,2,5.705,ACTIVE,214.41,372.41,59.991,1489674603,"274151322000054","219011344069620",29.46,22.50,0,331.23,383.53,170.1,162.2,0.650,872388.7,872388.7,29976,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674634,1739506.00
03/16/2017 10:30,2,6.074,ACTIVE,217.58,361.89,60.007,1489674603,"201051344000867","219011344069620",30.71,14.30,0,333.63,404.27,188.9,180.4,0.831,630781.2,630781.2,30581,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674635,1739507.00
03/16/2017 10:30,2,5.383,ACTIVE,216.90,360.69,60.007,1489674603,"201051344001093","219011344069620",31.31,16.00,0,337.54,398.26,170.8,162.9,0.769,632654.8,632654.8,30442,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674636,1739508.00
03/16/2017 10:30,2,6.152,ACTIVE,218.26,366.70,59.954,1489674603,"201051344000900","219011344069620",31.29,10.70,0,336.64,406.37,195.0,186.3,0.879,651791.4,651791.4,29929,0,0,0,L,1122011218,0,124.49,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674637,1739509.00
03/16/2017 10:30,2,6.174,ACTIVE,218.26,364.89,59.991,1489674603,"201051344000648","219011344069620",30.42,13.00,0,336.94,405.47,190.2,181.7,0.862,641463.0,641463.0,29998,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674638,1739510.00
03/16/2017 10:30,2,6.092,ACTIVE,218.48,364.89,60.012,1489674603,"201051344000569","219011344069620",31.37,12.70,0,336.34,405.47,193.6,185.0,0.871,653794.3,653794.3,29913,0,0,0,L,1122011218,0,124.04,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674638,1739511.00
03/16/2017 10:30,2,6.059,ACTIVE,218.71,366.10,59.996,1489674603,"201051344000983","219011344069620",31.29,12.30,0,336.64,406.07,191.9,183.3,0.893,644674.5,644674.5,30104,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674639,1739512.00
03/16/2017 10:30,2,6.031,ACTIVE,218.93,364.59,59.991,1489674603,"201051344001158","219011344069620",30.79,13.00,0,336.94,403.97,188.1,179.6,0.875,630921.2,630921.2,30455,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674640,1739513.00
03/16/2017 10:30,2,6.102,ACTIVE,218.71,364.89,60.007,1489674603,"201051344000576","219011344069620",31.31,11.70,0,336.64,406.67,193.4,184.8,0.879,644609.2,644609.2,29979,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674641,1739514.00
03/16/2017 10:30,2,5.682,ACTIVE,214.19,350.17,60.002,1489674603,"274151322000087","219011344069620",30.04,36.00,0,331.53,381.73,172.9,165.0,0.650,843854.9,843854.9,30336,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489674642,1739515.00
03/16/2017 10:45,2,6.486,ACTIVE,218.48,366.10,59.959,1489675503,"201051344000645","219011344069620",30.81,13.70,0,335.44,425.31,202.3,193.3,0.932,643825.9,643825.9,30020,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675504,1739516.00
03/16/2017 10:45,2,6.080,ACTIVE,214.19,367.00,59.954,1489675503,"274151322000085","219011344069620",28.71,22.50,0,328.82,393.45,176.7,168.7,0.658,870098.6,870098.6,30033,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675505,1739517.00
03/16/2017 10:45,2,6.275,ACTIVE,217.80,363.09,59.959,1489675503,"201051344000633","219011344069620",31.03,17.00,0,334.54,423.81,197.2,188.4,0.928,630332.4,630332.4,30557,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675506,1739518.00
03/16/2017 10:45,2,6.377,ACTIVE,218.93,364.89,59.954,1489675503,"201051344000469","219011344069620",31.31,10.30,0,334.24,426.21,202.2,193.2,0.941,632978.8,632978.8,30519,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675507,1739519.00
03/16/2017 10:45,2,5.543,ACTIVE,216.22,358.28,59.954,1489675503,"201051344000646","219011344069620",30.99,19.50,0,318.00,412.68,173.9,165.9,0.809,627205.0,627205.0,30422,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675507,1739520.00
03/16/2017 10:45,2,5.967,ACTIVE,213.96,367.90,59.954,1489675503,"274151322000052","219011344069620",30.42,28.50,0,327.92,399.46,183.7,175.4,0.720,900409.5,900409.5,29804,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675508,1739521.00
03/16/2017 10:45,2,5.564,ACTIVE,217.13,361.29,59.938,1489675503,"201051344000585","219011344069620",31.13,16.30,0,317.40,410.88,175.5,167.5,0.813,637571.0,637571.0,30581,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675509,1739522.00
03/16/2017 10:45,2,5.518,ACTIVE,216.00,358.88,59.959,1489675503,"201051344001230","219011344069620",31.43,18.30,0,318.30,413.59,175.6,167.5,0.818,631447.0,631447.0,30295,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675510,1739523.00
03/16/2017 10:45,2,5.535,ACTIVE,217.58,361.89,59.959,1489675503,"201051344000582","219011344069620",31.07,14.30,0,317.10,412.38,174.2,166.2,0.782,621571.1,621571.1,30495,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675511,1739524.00
03/16/2017 10:45,2,5.682,ACTIVE,216.22,359.48,59.959,1489675503,"201051344000955","219011344069620",31.05,16.70,0,317.40,413.89,178.6,170.5,0.835,639497.4,639497.4,30382,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675512,1739525.00
03/16/2017 10:45,2,4.156,ACTIVE,214.19,446.35,59.917,1489675503,"274151322000094","219011344069620",40.31,28.00,0,411.78,483.02,169.8,161.9,0.650,735089.0,735089.0,31061,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675513,1739526.00
03/16/2017 10:45,2,6.342,ACTIVE,218.93,364.59,59.938,1489675503,"201051344000579","219011344069620",30.69,17.30,0,335.14,423.81,197.1,188.3,0.919,650446.2,650446.2,30349,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675514,1739527.00
03/16/2017 10:45,2,5.641,ACTIVE,216.22,359.18,59.933,1489675503,"201051344000890","219011344069620",31.01,20.30,0,317.70,414.49,177.1,169.0,0.813,633362.5,633362.5,30506,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675515,1739528.00
03/16/2017 10:45,2,5.701,ACTIVE,216.90,359.78,59.954,1489675503,"201051344000438","219011344069620",30.67,17.50,0,317.70,412.68,177.1,169.0,0.818,636299.8,636299.8,30470,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675516,1739529.00
03/16/2017 10:45,2,5.590,ACTIVE,216.00,353.47,59.938,1489675503,"201051344000417","219011344069620",20.12,19.80,0,318.30,390.44,113.9,108.0,0.530,609999.1,609999.1,30775,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675517,1739530.00
03/16/2017 10:45,2,5.973,ACTIVE,214.19,351.07,59.944,1489675503,"274151322000083","219011344069620",29.98,28.50,0,326.42,397.96,181.3,173.1,0.720,891387.9,891387.9,29859,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675518,1739531.00
03/16/2017 10:45,2,6.328,ACTIVE,214.87,363.39,59.954,1489675503,"274151322000076","219011344069620",31.11,28.50,0,332.73,404.87,199.1,190.3,0.782,949706.9,949706.9,29966,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675519,1739532.00
03/16/2017 10:45,2,6.451,ACTIVE,217.35,365.19,59.959,1489675503,"201051344000868","219011344069620",30.83,12.30,0,333.93,419.90,201.5,192.5,0.910,631639.7,631639.7,30551,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675520,1739533.00
03/16/2017 10:45,2,6.215,ACTIVE,214.19,358.88,59.949,1489675503,"274151322000095","219011344069620",31.17,28.50,0,330.03,398.56,195.9,187.2,0.742,940701.8,940701.8,30084,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675521,1739534.00
03/16/2017 10:45,2,6.432,ACTIVE,218.71,359.48,59.954,1489675503,"201051344000988","219011344069620",20.26,11.30,0,318.61,400.66,132.0,125.5,0.605,584763.9,584763.9,30584,0,0,0,L,1122011218,0,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675522,1739535.00
03/16/2017 10:45,2,5.619,ACTIVE,216.90,360.69,59.954,1489675503,"201051344001025","219011344069620",31.39,17.50,0,318.30,413.29,178.6,170.4,0.809,635203.6,635203.6,30670,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675523,1739536.00
03/16/2017 10:45,2,6.377,ACTIVE,218.71,365.49,59.981,1489675503,"201051344000458","219011344069620",31.09,15.00,0,335.14,424.41,200.8,191.9,0.937,643790.1,643790.1,30176,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675523,1739537.00
03/16/2017 10:45,2,6.338,ACTIVE,218.93,366.70,59.954,1489675503,"201051344000853","219011344069620",31.65,12.30,0,337.84,425.31,203.2,194.2,0.937,644016.3,644016.3,30019,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675524,1739538.00
03/16/2017 10:45,2,5.592,ACTIVE,216.00,359.48,59.949,1489675503,"201051344000685","219011344069620",31.15,15.50,0,316.20,412.98,176.4,168.4,0.835,636537.1,636537.1,30353,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675525,1739539.00
03/16/2017 10:45,2,5.596,ACTIVE,217.13,359.18,59.949,1489675503,"201051344000917","219011344069620",31.03,15.00,0,318.91,411.18,175.8,167.8,0.818,633030.2,633030.2,30349,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675526,1739540.00
03/16/2017 10:45,2,5.559,ACTIVE,216.00,359.48,59.954,1489675503,"201051344001145","219011344069620",31.07,15.30,0,318.91,412.38,174.9,166.9,0.800,640977.7,640977.7,30190,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675527,1739541.00
03/16/2017 10:45,2,5.699,ACTIVE,217.13,361.29,59.949,1489675503,"201051344000651","219011344069620",30.99,13.00,0,318.61,412.08,178.8,170.7,0.813,629544.2,629544.2,30553,0,0,0,L,1122011218,0,124.49,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675528,1739542.00
03/16/2017 10:45,2,5.967,ACTIVE,214.41,356.78,59.938,1489675503,"274151322000088","219011344069620",30.14,24.30,0,328.82,394.65,182.0,173.8,0.681,853887.2,853887.2,30076,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675529,1739543.00
03/16/2017 10:45,2,3.926,ACTIVE,215.09,467.99,59.954,1489675503,"274151322000068","219011344069620",42.62,29.30,0,410.28,484.82,169.2,161.4,0.641,735358.7,735358.7,30991,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675530,1739544.00
03/16/2017 10:45,2,5.641,ACTIVE,216.67,359.48,59.928,1489675503,"201051344001135","219011344069620",30.83,14.00,0,317.70,412.98,176.1,168.0,0.813,625458.7,625458.7,30571,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675531,1739545.00
03/16/2017 10:45,2,6.377,ACTIVE,216.90,362.49,59.949,1489675503,"201051344000594","219011344069620",30.73,19.80,0,333.33,419.30,198.5,189.7,0.902,645518.4,645518.4,30425,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675532,1739546.00
03/16/2017 10:45,2,5.707,ACTIVE,217.35,361.59,59.907,1489675503,"201051344001203","219011344069620",31.11,17.00,0,317.40,412.98,179.7,171.5,0.857,633963.5,633963.5,30621,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675533,1739547.00
03/16/2017 10:45,2,6.041,ACTIVE,213.96,361.29,59.944,1489675503,"274151322000054","219011344069620",29.58,23.80,0,327.92,394.95,180.8,172.6,0.685,872424.9,872424.9,29977,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675534,1739548.00
03/16/2017 10:45,2,6.367,ACTIVE,217.80,364.59,59.949,1489675503,"201051344000867","219011344069620",30.85,15.80,0,334.84,418.09,198.9,190.1,0.884,630821.5,630821.5,30582,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675535,1739549.00
03/16/2017 10:45,2,5.605,ACTIVE,217.13,360.69,59.975,1489675503,"201051344001093","219011344069620",31.65,15.80,0,318.61,413.29,179.7,171.5,0.809,632691.3,632691.3,30443,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675536,1739550.00
03/16/2017 10:45,2,6.463,ACTIVE,218.26,367.90,59.975,1489675503,"201051344000900","219011344069620",31.25,11.30,0,334.84,426.51,204.6,195.5,0.928,651832.9,651832.9,29930,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675536,1739551.00
03/16/2017 10:45,2,6.389,ACTIVE,218.26,364.59,59.959,1489675503,"201051344000648","219011344069620",30.93,13.30,0,334.84,424.41,200.3,191.4,0.910,641503.6,641503.6,29999,0,0,0,L,1122011218,0,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675537,1739552.00
03/16/2017 10:45,2,6.383,ACTIVE,218.48,362.49,59.986,1489675503,"201051344000569","219011344069620",31.41,12.70,0,334.84,425.01,203.0,194.0,0.928,653835.6,653835.6,29914,0,0,0,L,1122011218,0,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675538,1739553.00
03/16/2017 10:45,2,6.344,ACTIVE,218.71,366.10,59.954,1489675503,"201051344000983","219011344069620",31.41,12.30,0,334.54,425.31,201.7,192.8,0.941,644715.4,644715.4,30105,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675539,1739554.00
03/16/2017 10:45,2,6.355,ACTIVE,218.93,365.80,59.944,1489675503,"201051344001158","219011344069620",30.71,14.30,0,334.84,424.11,197.5,188.7,0.919,630961.2,630961.2,30456,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675540,1739555.00
03/16/2017 10:45,2,6.465,ACTIVE,218.48,367.30,59.944,1489675503,"201051344000576","219011344069620",30.99,12.00,0,335.44,425.91,202.8,193.8,0.950,644650.3,644650.3,29980,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675541,1739556.00
03/16/2017 10:45,2,5.924,ACTIVE,214.19,372.41,59.944,1489675503,"274151322000087","219011344069620",30.28,37.00,0,329.13,393.45,181.6,173.4,0.681,843891.3,843891.3,30337,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489675542,1739557.00
03/16/2017 11:00,2,6.863,ACTIVE,218.93,366.40,60.012,1489676404,"201051344000645","219011344069620",30.36,15.80,0,336.64,410.58,210.9,201.6,0.946,643874.7,643874.7,30021,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676405,1739558.00
03/16/2017 11:00,2,6.410,ACTIVE,214.41,353.17,60.012,1489676404,"274151322000085","219011344069620",28.31,25.50,0,331.23,386.23,183.7,175.3,0.698,870141.4,870141.4,30034,0,0,0,L,1151911521,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676406,1739559.00
03/16/2017 11:00,2,6.777,ACTIVE,217.80,364.89,60.012,1489676404,"201051344000633","219011344069620",29.92,19.30,0,334.84,409.38,205.2,196.1,0.972,630380.0,630380.0,30558,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676407,1739560.00
03/16/2017 11:00,2,6.848,ACTIVE,218.93,366.40,60.012,1489676404,"201051344000469","219011344069620",30.49,12.30,0,334.54,411.78,211.5,202.2,0.977,633027.7,633027.7,30520,0,0,0,L,1122011218,0,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676408,1739561.00
03/16/2017 11:00,2,5.934,ACTIVE,216.22,361.89,60.018,1489676404,"201051344000646","219011344069620",30.47,21.80,0,334.54,404.57,183.1,174.8,0.862,627247.3,627247.3,30423,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676409,1739562.00
03/16/2017 11:00,2,6.357,ACTIVE,214.41,353.47,60.023,1489676404,"274151322000052","219011344069620",29.82,31.50,0,330.33,388.34,191.8,183.2,0.738,900454.1,900454.1,29805,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676410,1739563.00
03/16/2017 11:00,2,5.947,ACTIVE,217.58,363.39,60.034,1489676404,"201051344000585","219011344069620",30.79,18.00,0,337.24,403.37,185.3,177.0,0.853,637613.8,637613.8,30582,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676411,1739564.00
03/16/2017 11:00,2,5.885,ACTIVE,216.00,361.29,60.018,1489676404,"201051344001230","219011344069620",31.05,19.80,0,332.73,399.46,184.9,176.5,0.857,631489.7,631489.7,30296,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676412,1739565.00
03/16/2017 11:00,2,5.996,ACTIVE,217.80,363.99,60.023,1489676404,"201051344000582","219011344069620",30.20,15.50,0,336.94,404.57,183.4,175.1,0.822,621613.4,621613.4,30496,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676412,1739566.00
03/16/2017 11:00,2,6.062,ACTIVE,216.22,361.29,60.002,1489676404,"201051344000955","219011344069620",30.47,19.30,0,335.14,403.37,187.0,178.6,0.879,639540.7,639540.7,30383,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676413,1739567.00
03/16/2017 11:00,2,4.291,ACTIVE,214.19,452.66,60.002,1489676404,"274151322000094","219011344069620",40.79,30.00,0,412.68,477.61,177.6,169.5,0.685,735130.2,735130.2,31062,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676414,1739568.00
03/16/2017 11:00,2,6.664,ACTIVE,219.39,367.60,60.007,1489676404,"201051344000579","219011344069620",30.36,19.00,0,336.34,409.68,204.9,195.9,0.950,650493.8,650493.8,30350,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676415,1739569.00
03/16/2017 11:00,2,6.000,ACTIVE,216.22,361.29,60.012,1489676404,"201051344000890","219011344069620",30.61,22.30,0,334.54,403.37,185.9,177.5,0.857,633405.4,633405.4,30507,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676416,1739570.00
03/16/2017 11:00,2,6.006,ACTIVE,217.13,362.79,60.012,1489676404,"201051344000438","219011344069620",30.57,19.00,0,338.14,404.27,185.9,177.6,0.857,636342.9,636342.9,30471,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676417,1739571.00
03/16/2017 11:00,2,5.967,ACTIVE,216.90,355.58,60.012,1489676404,"201051344000417","219011344069620",19.74,22.00,0,319.51,389.24,119.3,113.2,0.561,610026.6,610026.6,30776,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676418,1739572.00
03/16/2017 11:00,2,6.330,ACTIVE,214.19,352.27,59.996,1489676404,"274151322000083","219011344069620",29.62,31.80,0,330.63,387.44,189.6,181.1,0.747,891431.8,891431.8,29860,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676419,1739573.00
03/16/2017 11:00,2,6.836,ACTIVE,215.09,377.22,60.002,1489676404,"274151322000076","219011344069620",30.02,31.80,0,330.93,394.95,207.9,198.8,0.813,949755.1,949755.1,29967,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676420,1739574.00
03/16/2017 11:00,2,6.783,ACTIVE,217.80,366.40,60.018,1489676404,"201051344000868","219011344069620",30.63,14.30,0,336.04,411.18,210.3,201.1,0.955,631688.4,631688.4,30552,0,0,0,L,1122011218,0,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676421,1739575.00
03/16/2017 11:00,2,6.688,ACTIVE,213.74,373.31,59.996,1489676404,"274151322000095","219011344069620",30.26,31.00,0,330.03,391.34,204.9,195.8,0.778,940749.3,940749.3,30085,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676422,1739576.00
03/16/2017 11:00,2,6.924,ACTIVE,218.93,360.38,59.996,1489676404,"201051344000988","219011344069620",19.58,13.70,0,338.14,389.84,137.2,130.5,0.619,584795.5,584795.5,30585,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676423,1739577.00
03/16/2017 11:00,2,6.061,ACTIVE,217.35,362.49,60.023,1489676404,"201051344001025","219011344069620",30.61,19.50,0,334.84,404.87,187.9,179.4,0.853,635246.9,635246.9,30671,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676423,1739578.00
03/16/2017 11:00,2,6.850,ACTIVE,218.93,365.80,60.002,1489676404,"201051344000458","219011344069620",30.26,16.70,0,336.04,412.08,209.8,200.6,0.977,643838.6,643838.6,30177,0,0,0,L,1122011218,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676424,1739579.00
03/16/2017 11:00,2,6.867,ACTIVE,219.61,368.50,60.007,1489676404,"201051344000853","219011344069620",30.61,14.70,0,336.94,416.29,212.8,203.4,0.981,644065.4,644065.4,30020,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676425,1739580.00
03/16/2017 11:00,2,6.092,ACTIVE,216.22,360.69,59.975,1489676404,"201051344000685","219011344069620",30.02,17.80,0,337.54,403.37,185.2,176.8,0.879,636579.8,636579.8,30354,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676426,1739581.00
03/16/2017 11:00,2,5.955,ACTIVE,217.58,364.29,60.002,1489676404,"201051344000917","219011344069620",30.63,17.00,0,336.04,403.97,184.7,176.3,0.866,633072.8,633072.8,30350,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676427,1739582.00
03/16/2017 11:00,2,5.965,ACTIVE,216.22,359.78,60.018,1489676404,"201051344001145","219011344069620",30.40,16.70,0,338.14,403.97,183.6,175.3,0.835,641020.1,641020.1,30191,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676428,1739583.00
03/16/2017 11:00,2,6.086,ACTIVE,217.80,363.99,60.012,1489676404,"201051344000651","219011344069620",30.45,15.30,0,336.94,403.97,187.6,179.1,0.857,629587.5,629587.5,30554,0,0,0,L,1122011218,0,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676429,1739584.00
03/16/2017 11:00,2,6.361,ACTIVE,213.96,364.89,60.007,1489676404,"274151322000088","219011344069620",29.40,27.80,0,330.33,388.04,189.5,180.9,0.712,853931.1,853931.1,30077,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676430,1739585.00
03/16/2017 11:00,2,4.385,ACTIVE,214.87,432.22,60.028,1489676404,"274151322000068","219011344069620",40.30,31.50,0,415.09,481.21,179.6,171.4,0.689,735399.8,735399.8,30992,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676431,1739586.00
