ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 11:00,2,6.031,ACTIVE,217.13,361.29,60.012,1489676404,"201051344001135","219011344069620",30.22,15.80,0,335.14,404.57,184.6,176.2,0.849,625501.3,625501.3,30572,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676432,1739587.00
03/16/2017 11:00,2,6.809,ACTIVE,217.13,365.80,59.996,1489676404,"201051344000594","219011344069620",29.96,22.00,0,336.94,411.18,206.4,197.3,0.941,645566.2,645566.2,30426,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676433,1739588.00
03/16/2017 11:00,2,6.016,ACTIVE,217.80,365.19,60.002,1489676404,"201051344001203","219011344069620",30.93,19.50,0,337.84,405.17,188.6,180.1,0.866,634007.0,634007.0,30622,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676433,1739589.00
03/16/2017 11:00,2,6.418,ACTIVE,214.41,373.61,60.002,1489676404,"274151322000054","219011344069620",28.75,26.30,0,329.73,387.44,186.7,178.3,0.712,872468.4,872468.4,29978,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676434,1739590.00
03/16/2017 11:00,2,6.793,ACTIVE,218.03,363.39,60.002,1489676404,"201051344000867","219011344069620",30.04,18.70,0,336.64,409.68,206.5,197.4,0.937,630869.4,630869.4,30583,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676435,1739591.00
03/16/2017 11:00,2,5.996,ACTIVE,217.58,366.10,59.991,1489676404,"201051344001093","219011344069620",31.03,18.30,0,337.24,405.17,188.5,180.0,0.857,632734.9,632734.9,30444,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676436,1739592.00
03/16/2017 11:00,2,6.889,ACTIVE,218.71,367.30,59.991,1489676404,"201051344000900","219011344069620",30.61,14.30,0,335.14,412.08,213.6,204.2,0.977,651882.3,651882.3,29931,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676437,1739593.00
03/16/2017 11:00,2,6.787,ACTIVE,218.48,364.89,60.018,1489676404,"201051344000648","219011344069620",30.24,15.80,0,335.74,410.88,207.7,198.5,0.919,641551.8,641551.8,30000,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676438,1739594.00
03/16/2017 11:00,2,6.816,ACTIVE,218.93,368.50,60.012,1489676404,"201051344000569","219011344069620",30.71,15.00,0,335.14,411.18,212.0,202.7,0.977,653884.7,653884.7,29915,0,0,0,L,1122011218,0,124.04,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676439,1739595.00
03/16/2017 11:00,2,6.775,ACTIVE,219.16,367.30,60.012,1489676404,"201051344000983","219011344069620",30.63,15.30,0,335.14,412.08,210.2,200.9,0.977,644764.1,644764.1,30106,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676440,1739596.00
03/16/2017 11:00,2,6.740,ACTIVE,219.39,368.20,60.007,1489676404,"201051344001158","219011344069620",30.08,16.70,0,336.04,410.28,205.1,196.1,0.950,631008.7,631008.7,30457,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676441,1739597.00
03/16/2017 11:00,2,6.916,ACTIVE,219.16,367.30,59.996,1489676404,"201051344000576","219011344069620",30.10,14.70,0,335.44,411.78,210.8,201.5,0.963,644699.2,644699.2,29981,0,0,0,L,1122011218,0,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676442,1739598.00
03/16/2017 11:00,2,6.334,ACTIVE,214.41,361.89,59.996,1489676404,"274151322000087","219011344069620",29.64,41.30,0,327.92,387.14,190.0,181.5,0.716,843935.2,843935.2,30338,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489676443,1739599.00
03/16/2017 11:15,2,7.414,ACTIVE,219.84,369.40,60.044,1489677303,"201051344000645","219011344069620",30.59,16.70,0,335.74,419.90,229.6,219.7,1.025,643927.1,643927.1,30022,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677304,1739600.00
03/16/2017 11:15,2,6.943,ACTIVE,215.09,369.10,60.012,1489677303,"274151322000085","219011344069620",28.15,27.30,0,331.23,390.14,197.9,189.1,0.747,870186.7,870186.7,30035,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677305,1739601.00
03/16/2017 11:15,2,7.289,ACTIVE,218.93,369.10,60.018,1489677303,"201051344000633","219011344069620",30.04,20.30,0,334.54,414.49,221.7,212.0,1.043,630431.0,630431.0,30559,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677306,1739602.00
03/16/2017 11:15,2,7.221,ACTIVE,220.06,370.00,60.012,1489677303,"201051344000469","219011344069620",30.95,13.00,0,335.14,421.70,226.4,216.6,1.043,633080.1,633080.1,30521,0,0,0,L,1122011218,0,124.72,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677307,1739603.00
03/16/2017 11:15,2,6.322,ACTIVE,217.13,363.69,60.018,1489677303,"201051344000646","219011344069620",30.65,23.00,0,336.94,409.08,196.1,187.4,0.924,627292.7,627292.7,30424,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677308,1739604.00
03/16/2017 11:15,2,6.828,ACTIVE,215.09,357.08,60.018,1489677303,"274151322000052","219011344069620",29.56,35.60,0,330.03,396.15,204.3,195.2,0.795,900501.6,900501.6,29806,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677309,1739605.00
03/16/2017 11:15,2,6.273,ACTIVE,218.03,363.09,60.012,1489677303,"201051344000585","219011344069620",31.07,19.00,0,336.34,408.18,197.4,188.6,0.906,637659.8,637659.8,30583,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677310,1739606.00
03/16/2017 11:15,2,6.277,ACTIVE,216.67,362.49,60.018,1489677303,"201051344001230","219011344069620",30.79,21.50,0,336.34,406.97,195.8,187.0,0.906,631535.5,631535.5,30297,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677311,1739607.00
03/16/2017 11:15,2,6.273,ACTIVE,218.26,365.49,60.039,1489677303,"201051344000582","219011344069620",30.53,16.30,0,336.04,409.08,193.9,185.3,0.862,621658.8,621658.8,30497,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677311,1739608.00
03/16/2017 11:15,2,6.426,ACTIVE,217.13,361.59,60.018,1489677303,"201051344000955","219011344069620",30.49,19.80,0,337.84,409.38,198.4,189.6,0.928,639586.9,639586.9,30384,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677312,1739609.00
03/16/2017 11:15,2,4.596,ACTIVE,214.64,442.14,60.007,1489677303,"274151322000094","219011344069620",40.59,31.30,0,411.48,477.61,189.0,180.5,0.725,735174.3,735174.3,31063,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677313,1739610.00
03/16/2017 11:15,2,7.168,ACTIVE,220.06,368.80,60.012,1489677303,"201051344000579","219011344069620",30.12,20.30,0,336.94,419.60,218.5,209.0,1.012,650544.6,650544.6,30351,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677314,1739611.00
03/16/2017 11:15,2,6.449,ACTIVE,216.90,363.39,60.012,1489677303,"201051344000890","219011344069620",30.49,23.80,0,337.84,409.08,199.1,190.3,0.915,633451.4,633451.4,30508,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677315,1739612.00
03/16/2017 11:15,2,6.406,ACTIVE,217.58,363.99,60.007,1489677303,"201051344000438","219011344069620",30.59,20.30,0,337.24,409.38,198.6,189.7,0.924,636388.8,636388.8,30472,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677316,1739613.00
03/16/2017 11:15,2,6.273,ACTIVE,217.35,356.18,60.007,1489677303,"201051344000417","219011344069620",20.00,23.30,0,339.04,386.83,127.0,120.7,0.597,610055.9,610055.9,30777,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677317,1739614.00
03/16/2017 11:15,2,6.756,ACTIVE,214.19,357.68,60.002,1489677303,"274151322000083","219011344069620",29.32,34.00,0,330.33,391.94,200.3,191.5,0.791,891478.7,891478.7,29861,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677318,1739615.00
03/16/2017 11:15,2,7.062,ACTIVE,215.77,375.11,60.002,1489677303,"274151322000076","219011344069620",30.28,34.80,0,332.73,401.56,216.7,207.2,0.849,949806.6,949806.6,29968,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677319,1739616.00
03/16/2017 11:15,2,6.998,ACTIVE,218.03,367.00,60.018,1489677303,"201051344000868","219011344069620",30.75,15.00,0,334.84,416.89,218.0,208.5,1.003,631740.6,631740.6,30553,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677320,1739617.00
03/16/2017 11:15,2,6.895,ACTIVE,214.19,378.72,60.012,1489677303,"274151322000095","219011344069620",30.02,34.50,0,329.13,395.25,209.6,200.3,0.795,940800.1,940800.1,30086,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677321,1739618.00
03/16/2017 11:15,2,6.938,ACTIVE,219.39,362.19,60.012,1489677303,"201051344000988","219011344069620",19.80,14.30,0,339.34,394.65,139.0,132.2,0.641,584829.4,584829.4,30586,0,0,0,L,1122011218,0,124.49,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677322,1739619.00
03/16/2017 11:15,2,5.982,ACTIVE,217.58,363.69,59.981,1489677303,"201051344001025","219011344069620",31.27,21.00,0,337.24,410.28,189.4,180.9,0.862,635293.4,635293.4,30672,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677322,1739620.00
03/16/2017 11:15,2,6.857,ACTIVE,219.39,367.60,60.012,1489677303,"201051344000458","219011344069620",30.59,17.30,0,336.64,420.50,212.4,203.1,0.994,643890.7,643890.7,30178,0,0,0,L,1122011218,0,124.72,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677323,1739621.00
03/16/2017 11:15,2,6.854,ACTIVE,219.84,368.50,59.970,1489677303,"201051344000853","219011344069620",31.17,15.00,0,338.74,422.30,216.2,206.7,0.990,644118.3,644118.3,30021,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677324,1739622.00
03/16/2017 11:15,2,6.164,ACTIVE,216.90,364.29,60.007,1489677303,"201051344000685","219011344069620",30.24,18.70,0,337.84,408.48,188.7,180.2,0.897,636625.7,636625.7,30355,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677325,1739623.00
03/16/2017 11:15,2,6.053,ACTIVE,218.03,366.10,60.007,1489677303,"201051344000917","219011344069620",30.75,17.80,0,335.44,408.18,188.4,179.9,0.884,633118.5,633118.5,30351,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677326,1739624.00
03/16/2017 11:15,2,6.092,ACTIVE,216.90,362.19,60.028,1489677303,"201051344001145","219011344069620",30.61,17.80,0,338.14,408.48,188.9,180.4,0.862,641065.6,641065.6,30192,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677327,1739625.00
03/16/2017 11:15,2,6.248,ACTIVE,218.26,364.59,60.012,1489677303,"201051344000651","219011344069620",30.77,16.70,0,336.04,408.18,194.8,186.1,0.879,629633.9,629633.9,30555,0,0,0,L,1122011218,0,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677328,1739626.00
03/16/2017 11:15,2,6.541,ACTIVE,215.09,368.50,60.007,1489677303,"274151322000088","219011344069620",29.62,29.50,0,329.73,391.64,196.2,187.4,0.742,853977.9,853977.9,30078,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677329,1739627.00
03/16/2017 11:15,2,4.408,ACTIVE,216.00,446.65,60.007,1489677303,"274151322000068","219011344069620",41.25,33.80,0,413.59,480.61,183.8,175.4,0.698,735443.6,735443.6,30993,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677330,1739628.00
03/16/2017 11:15,2,6.270,ACTIVE,217.58,361.29,60.007,1489677303,"201051344001135","219011344069620",30.26,16.00,0,337.54,409.08,192.2,183.6,0.902,625547.1,625547.1,30573,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677331,1739629.00
03/16/2017 11:15,2,7.014,ACTIVE,217.80,366.40,60.018,1489677303,"201051344000594","219011344069620",29.98,23.30,0,334.54,416.29,212.8,203.4,0.968,645617.3,645617.3,30427,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677332,1739630.00
03/16/2017 11:15,2,6.242,ACTIVE,218.03,363.99,60.007,1489677303,"201051344001203","219011344069620",30.85,19.80,0,336.64,409.38,195.0,186.3,0.919,634053.7,634053.7,30623,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677333,1739631.00
03/16/2017 11:15,2,6.568,ACTIVE,214.87,360.99,60.007,1489677303,"274151322000054","219011344069620",28.69,28.30,0,330.63,392.25,190.7,182.1,0.725,872514.5,872514.5,29979,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677333,1739632.00
03/16/2017 11:15,2,6.879,ACTIVE,218.48,365.19,60.007,1489677303,"201051344000867","219011344069620",30.40,19.50,0,335.44,414.19,211.8,202.5,0.955,630920.7,630920.7,30584,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677334,1739633.00
03/16/2017 11:15,2,6.137,ACTIVE,217.80,362.79,60.034,1489677303,"201051344001093","219011344069620",30.79,19.30,0,335.44,409.08,191.2,182.6,0.840,632781.4,632781.4,30445,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677335,1739634.00
03/16/2017 11:15,2,6.973,ACTIVE,219.39,369.40,60.002,1489677303,"201051344000900","219011344069620",30.99,15.00,0,334.54,417.79,218.7,209.1,0.986,651935.4,651935.4,29932,0,0,0,L,1122011218,0,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677336,1739635.00
03/16/2017 11:15,2,6.918,ACTIVE,219.16,367.30,60.007,1489677303,"201051344000648","219011344069620",30.43,16.70,0,335.44,416.59,213.3,204.0,0.972,641603.4,641603.4,30001,0,0,0,L,1122011218,0,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677337,1739636.00
03/16/2017 11:15,2,6.902,ACTIVE,219.61,368.50,60.007,1489677303,"201051344000569","219011344069620",31.21,16.00,0,335.14,420.50,218.2,208.6,1.003,653937.3,653937.3,29916,0,0,0,L,1122011218,0,124.72,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677338,1739637.00
03/16/2017 11:15,2,6.953,ACTIVE,219.61,369.10,59.996,1489677303,"201051344000983","219011344069620",30.83,16.00,0,334.84,419.30,216.9,207.5,1.008,644816.4,644816.4,30107,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677339,1739638.00
03/16/2017 11:15,2,6.965,ACTIVE,220.06,367.30,60.002,1489677303,"201051344001158","219011344069620",29.96,17.00,0,336.04,419.30,211.3,202.0,0.977,631059.6,631059.6,30458,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677340,1739639.00
03/16/2017 11:15,2,7.039,ACTIVE,219.61,368.20,60.018,1489677303,"201051344000576","219011344069620",30.55,15.00,0,335.74,422.00,217.8,208.2,0.990,644751.6,644751.6,29982,0,0,0,L,1122011218,0,124.94,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677341,1739640.00
03/16/2017 11:15,2,6.480,ACTIVE,214.87,371.81,59.986,1489677303,"274151322000087","219011344069620",29.52,43.80,0,330.63,390.44,193.7,185.0,0.725,843982.1,843982.1,30339,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489677342,1739641.00
03/16/2017 11:30,2,8.195,ACTIVE,220.29,370.00,59.981,1489678203,"201051344000645","219011344069620",29.94,18.00,0,336.04,426.51,248.2,237.7,1.105,643982.6,643982.6,30023,0,0,0,L,1122011218,0,125.62,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678204,1739642.00
03/16/2017 11:30,2,7.566,ACTIVE,215.09,372.41,59.986,1489678203,"274151322000085","219011344069620",27.65,30.00,0,331.23,397.35,211.9,202.6,0.804,870234.5,870234.5,30036,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678205,1739643.00
03/16/2017 11:30,2,8.039,ACTIVE,219.39,370.60,59.986,1489678203,"201051344000633","219011344069620",29.64,22.00,0,334.24,425.01,241.4,231.1,1.131,630485.0,630485.0,30560,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678206,1739644.00
03/16/2017 11:30,2,8.068,ACTIVE,220.97,374.51,59.986,1489678203,"201051344000469","219011344069620",30.38,13.30,0,335.14,428.31,248.2,237.6,1.105,633135.7,633135.7,30522,0,0,0,L,1122011218,0,125.17,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678207,1739645.00
03/16/2017 11:30,2,7.074,ACTIVE,217.35,366.40,59.954,1489678203,"201051344000646","219011344069620",30.18,24.80,0,335.14,414.79,216.1,206.7,1.012,627341.0,627341.0,30425,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678208,1739646.00
03/16/2017 11:30,2,7.633,ACTIVE,215.09,362.19,59.991,1489678203,"274151322000052","219011344069620",28.84,38.00,0,330.33,400.96,222.7,213.0,0.871,900551.7,900551.7,29807,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678209,1739647.00
03/16/2017 11:30,2,7.191,ACTIVE,218.71,369.40,59.986,1489678203,"201051344000585","219011344069620",30.18,20.30,0,334.54,412.98,219.7,210.1,1.008,637708.9,637708.9,30584,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678210,1739648.00
03/16/2017 11:30,2,7.049,ACTIVE,216.90,366.40,59.996,1489678203,"201051344001230","219011344069620",30.55,22.50,0,331.53,415.09,218.0,208.5,1.008,631584.2,631584.2,30298,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678211,1739649.00
03/16/2017 11:30,2,7.090,ACTIVE,218.71,367.60,59.981,1489678203,"201051344000582","219011344069620",30.22,18.30,0,334.84,414.19,216.8,207.3,0.977,621707.3,621707.3,30498,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678211,1739650.00
03/16/2017 11:30,2,7.244,ACTIVE,217.13,367.30,59.996,1489678203,"201051344000955","219011344069620",29.84,21.80,0,337.24,415.39,218.9,209.3,1.047,639636.2,639636.2,30385,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678212,1739651.00
03/16/2017 11:30,2,4.994,ACTIVE,215.09,454.76,59.991,1489678203,"274151322000094","219011344069620",40.93,33.30,0,410.58,478.81,206.8,197.7,0.800,735221.1,735221.1,31064,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678213,1739652.00
03/16/2017 11:30,2,7.982,ACTIVE,220.74,372.41,59.996,1489678203,"201051344000579","219011344069620",29.72,22.30,0,336.64,425.01,240.0,229.8,1.100,650598.4,650598.4,30352,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678214,1739653.00
03/16/2017 11:30,2,7.256,ACTIVE,216.90,364.89,59.991,1489678203,"201051344000890","219011344069620",29.80,25.50,0,332.73,415.99,218.9,209.3,0.999,633500.5,633500.5,30509,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678215,1739654.00
03/16/2017 11:30,2,7.104,ACTIVE,217.80,364.29,60.002,1489678203,"201051344000438","219011344069620",30.34,22.00,0,335.74,414.19,218.2,208.7,1.021,636437.8,636437.8,30473,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678216,1739655.00
03/16/2017 11:30,2,7.133,ACTIVE,217.58,359.78,60.007,1489678203,"201051344000417","219011344069620",19.42,24.80,0,338.14,390.74,140.3,133.5,0.650,610087.2,610087.2,30778,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678217,1739656.00
03/16/2017 11:30,2,7.588,ACTIVE,214.87,355.28,59.986,1489678203,"274151322000083","219011344069620",28.88,37.50,0,330.03,396.15,221.7,212.1,0.879,891528.4,891528.4,29862,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678218,1739657.00
03/16/2017 11:30,2,8.105,ACTIVE,216.22,384.43,59.986,1489678203,"274151322000076","219011344069620",29.46,38.20,0,332.13,406.07,241.8,231.5,0.941,949860.9,949860.9,29969,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678219,1739658.00
03/16/2017 11:30,2,8.115,ACTIVE,218.93,370.60,59.991,1489678203,"201051344000868","219011344069620",30.18,16.70,0,333.63,422.00,247.9,237.4,1.109,631796.1,631796.1,30554,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678220,1739659.00
03/16/2017 11:30,2,8.002,ACTIVE,214.41,380.52,59.986,1489678203,"274151322000095","219011344069620",29.64,37.30,0,329.13,403.07,240.1,229.8,0.910,940853.9,940853.9,30087,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678220,1739660.00
03/16/2017 11:30,2,8.117,ACTIVE,220.52,365.19,60.018,1489678203,"201051344000988","219011344069620",19.62,15.30,0,340.55,401.86,161.3,153.7,0.734,584865.4,584865.4,30587,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678221,1739661.00
03/16/2017 11:30,2,7.229,ACTIVE,218.03,364.59,59.991,1489678203,"201051344001025","219011344069620",30.42,21.00,0,335.44,414.79,222.6,212.9,0.986,635343.1,635343.1,30673,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678222,1739662.00
03/16/2017 11:30,2,8.104,ACTIVE,220.52,372.41,59.991,1489678203,"201051344000458","219011344069620",30.16,18.70,0,335.74,427.71,247.5,237.0,1.140,643946.0,643946.0,30179,0,0,0,L,1122011218,0,125.62,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678223,1739663.00
03/16/2017 11:30,2,8.209,ACTIVE,220.97,375.41,60.002,1489678203,"201051344000853","219011344069620",30.24,15.80,0,339.34,428.01,251.3,240.6,1.158,644174.3,644174.3,30022,0,0,0,L,1122011218,0,125.85,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678224,1739664.00
03/16/2017 11:30,2,7.264,ACTIVE,216.90,366.40,59.986,1489678203,"201051344000685","219011344069620",29.86,20.70,0,336.04,413.89,219.5,209.9,1.039,636674.8,636674.8,30356,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678225,1739665.00
03/16/2017 11:30,2,7.135,ACTIVE,218.48,365.80,60.044,1489678203,"201051344000917","219011344069620",30.30,18.70,0,334.84,413.59,219.0,209.4,1.021,633167.3,633167.3,30352,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678226,1739666.00
03/16/2017 11:30,2,7.184,ACTIVE,217.13,365.49,59.986,1489678203,"201051344001145","219011344069620",29.96,19.50,0,336.34,413.89,218.0,208.5,0.999,641114.2,641114.2,30193,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678227,1739667.00
03/16/2017 11:30,2,7.291,ACTIVE,218.48,367.60,59.996,1489678203,"201051344000651","219011344069620",30.06,17.50,0,335.44,414.79,221.8,212.2,0.999,629683.5,629683.5,30556,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678228,1739668.00
03/16/2017 11:30,2,7.582,ACTIVE,214.87,358.88,59.991,1489678203,"274151322000088","219011344069620",28.82,32.00,0,330.63,395.85,221.3,211.7,0.840,854027.5,854027.5,30079,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678229,1739669.00
03/16/2017 11:30,2,5.029,ACTIVE,216.00,443.34,59.996,1489678203,"274151322000068","219011344069620",41.05,35.40,0,411.18,480.01,209.1,199.9,0.804,735490.2,735490.2,30994,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678230,1739670.00
03/16/2017 11:30,2,7.162,ACTIVE,218.03,364.89,60.018,1489678203,"201051344001135","219011344069620",30.20,17.50,0,335.74,413.89,219.0,209.5,0.981,625596.1,625596.1,30574,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678231,1739671.00
03/16/2017 11:30,2,8.047,ACTIVE,218.26,372.41,59.981,1489678203,"201051344000594","219011344069620",29.82,25.00,0,333.63,420.50,243.0,232.6,1.109,645671.7,645671.7,30428,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678232,1739672.00
03/16/2017 11:30,2,7.262,ACTIVE,218.26,366.10,59.986,1489678203,"201051344001203","219011344069620",30.42,21.50,0,335.74,414.79,223.5,213.8,1.043,634103.6,634103.6,30624,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678232,1739673.00
03/16/2017 11:30,2,7.590,ACTIVE,215.32,373.61,59.991,1489678203,"274151322000054","219011344069620",28.33,30.30,0,330.03,398.86,217.6,208.1,0.835,872563.3,872563.3,29980,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678233,1739674.00
03/16/2017 11:30,2,8.068,ACTIVE,219.16,369.70,60.023,1489678203,"201051344000867","219011344069620",29.88,20.70,0,334.54,420.20,243.9,233.5,1.100,630975.3,630975.3,30585,0,0,0,L,1122011218,0,125.17,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678234,1739675.00
03/16/2017 11:30,2,7.232,ACTIVE,218.48,366.70,59.959,1489678203,"201051344001093","219011344069620",30.40,20.00,0,334.54,414.19,222.6,213.0,1.012,632831.0,632831.0,30446,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678235,1739676.00
03/16/2017 11:30,2,8.109,ACTIVE,220.06,370.90,60.018,1489678203,"201051344000900","219011344069620",30.79,14.70,0,334.84,429.22,252.8,242.1,1.123,651991.9,651991.9,29933,0,0,0,L,1122011218,0,125.62,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678236,1739677.00
03/16/2017 11:30,2,8.143,ACTIVE,219.84,371.21,59.996,1489678203,"201051344000648","219011344069620",29.76,19.00,0,335.74,427.11,245.3,234.8,1.100,641658.2,641658.2,30002,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678237,1739678.00
03/16/2017 11:30,2,8.160,ACTIVE,220.06,372.41,59.965,1489678203,"201051344000569","219011344069620",30.38,16.30,0,334.54,428.61,250.7,240.1,1.145,653993.5,653993.5,29917,0,0,0,L,1122011218,0,124.72,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678238,1739679.00
03/16/2017 11:30,2,8.123,ACTIVE,220.52,371.81,59.981,1489678203,"201051344000983","219011344069620",30.24,16.30,0,334.54,428.01,248.5,237.9,1.153,644871.9,644871.9,30108,0,0,0,L,1122011218,0,125.40,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678239,1739680.00
03/16/2017 11:30,2,8.062,ACTIVE,220.97,371.51,59.991,1489678203,"201051344001158","219011344069620",29.60,19.00,0,335.74,425.91,241.7,231.4,1.109,631113.7,631113.7,30459,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678240,1739681.00
03/16/2017 11:30,2,8.131,ACTIVE,220.29,372.71,59.991,1489678203,"201051344000576","219011344069620",30.34,16.70,0,336.34,427.71,249.6,239.0,1.136,644807.4,644807.4,29983,0,0,0,L,1122011218,0,125.40,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678241,1739682.00
03/16/2017 11:30,2,7.541,ACTIVE,215.32,363.99,59.986,1489678203,"274151322000087","219011344069620",29.12,47.00,0,330.93,397.96,222.3,212.6,0.826,844031.9,844031.9,30340,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489678242,1739683.00
03/16/2017 11:45,2,6.295,ACTIVE,218.48,360.38,59.970,1489679103,"201051344000645","219011344069620",30.18,18.70,0,336.64,428.31,192.4,183.8,0.875,644037.8,644037.8,30024,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679104,1739684.00
03/16/2017 11:45,2,6.098,ACTIVE,214.41,350.47,59.965,1489679103,"274151322000085","219011344069620",27.83,30.80,0,331.23,397.66,171.6,163.7,0.650,870281.4,870281.4,30037,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679105,1739685.00
03/16/2017 11:45,2,6.207,ACTIVE,217.58,363.99,59.959,1489679103,"201051344000633","219011344069620",29.96,23.00,0,334.54,427.71,188.2,179.8,0.884,630538.6,630538.6,30561,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679106,1739686.00
03/16/2017 11:45,2,6.232,ACTIVE,218.71,365.19,59.970,1489679103,"201051344000469","219011344069620",30.28,14.70,0,335.74,428.61,191.0,182.4,0.888,633190.9,633190.9,30523,0,0,0,L,1122011218,0,124.04,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679107,1739687.00
03/16/2017 11:45,2,5.668,ACTIVE,216.22,360.69,59.933,1489679103,"201051344000646","219011344069620",29.94,26.00,0,332.43,418.39,171.8,163.9,0.813,627388.9,627388.9,30426,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679108,1739688.00
03/16/2017 11:45,2,6.121,ACTIVE,214.41,373.61,59.949,1489679103,"274151322000052","219011344069620",29.42,38.80,0,330.33,404.87,182.3,174.0,0.707,900601.0,900601.0,29808,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679109,1739689.00
03/16/2017 11:45,2,5.445,ACTIVE,217.35,362.19,59.970,1489679103,"201051344000585","219011344069620",30.57,21.00,0,335.44,416.89,168.4,160.6,0.778,637757.8,637757.8,30585,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679110,1739690.00
03/16/2017 11:45,2,5.352,ACTIVE,215.77,356.48,59.944,1489679103,"201051344001230","219011344069620",30.45,23.00,0,331.23,419.30,164.9,157.3,0.769,631632.5,631632.5,30299,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679111,1739691.00
03/16/2017 11:45,2,5.262,ACTIVE,217.13,360.08,59.981,1489679103,"201051344000582","219011344069620",30.42,18.70,0,334.54,418.09,162.0,154.5,0.725,621755.3,621755.3,30499,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679112,1739692.00
03/16/2017 11:45,2,5.363,ACTIVE,215.77,358.28,59.975,1489679103,"201051344000955","219011344069620",30.08,22.30,0,333.03,419.30,163.3,155.7,0.769,639684.6,639684.6,30386,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679113,1739693.00
03/16/2017 11:45,2,3.816,ACTIVE,213.96,431.02,59.970,1489679103,"274151322000094","219011344069620",40.16,34.50,0,409.98,479.41,155.6,148.2,0.597,735267.0,735267.0,31065,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679113,1739694.00
03/16/2017 11:45,2,5.719,ACTIVE,218.26,360.69,59.970,1489679103,"201051344000579","219011344069620",30.10,22.80,0,337.24,428.01,174.3,166.3,0.826,650651.7,650651.7,30353,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679114,1739695.00
03/16/2017 11:45,2,5.211,ACTIVE,215.77,357.08,59.970,1489679103,"201051344000890","219011344069620",30.42,25.50,0,331.53,419.00,160.5,153.0,0.742,633549.0,633549.0,30510,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679115,1739696.00
03/16/2017 11:45,2,5.346,ACTIVE,216.67,358.88,59.965,1489679103,"201051344000438","219011344069620",29.88,22.80,0,335.14,418.39,161.8,154.2,0.747,636486.0,636486.0,30474,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679116,1739697.00
03/16/2017 11:45,2,5.354,ACTIVE,216.22,353.47,59.970,1489679103,"201051344000417","219011344069620",19.54,25.80,0,336.94,394.05,106.0,100.4,0.504,610118.0,610118.0,30779,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679117,1739698.00
03/16/2017 11:45,2,5.672,ACTIVE,213.74,349.26,59.959,1489679103,"274151322000083","219011344069620",29.22,37.50,0,329.13,400.96,167.8,160.0,0.658,891577.2,891577.2,29863,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679118,1739699.00
03/16/2017 11:45,2,6.229,ACTIVE,214.87,357.68,59.975,1489679103,"274151322000076","219011344069620",29.94,38.60,0,332.13,406.67,188.8,180.3,0.742,949913.9,949913.9,29970,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679119,1739700.00
03/16/2017 11:45,2,6.383,ACTIVE,217.58,363.39,60.002,1489679103,"201051344000868","219011344069620",30.04,17.00,0,333.63,427.71,194.2,185.5,0.862,631850.8,631850.8,30555,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679120,1739701.00
03/16/2017 11:45,2,6.436,ACTIVE,214.41,375.11,59.981,1489679103,"274151322000095","219011344069620",29.80,37.80,0,329.13,401.56,194.2,185.5,0.738,940906.6,940906.6,30088,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679121,1739702.00
03/16/2017 11:45,2,6.172,ACTIVE,218.48,359.78,59.975,1489679103,"201051344000988","219011344069620",19.72,15.00,0,338.74,404.87,123.2,117.0,0.557,584900.9,584900.9,30588,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679122,1739703.00
03/16/2017 11:45,2,5.455,ACTIVE,216.90,359.78,59.970,1489679103,"201051344001025","219011344069620",30.71,21.80,0,334.54,418.09,169.7,161.9,0.773,635392.2,635392.2,30674,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679123,1739704.00
03/16/2017 11:45,2,5.834,ACTIVE,218.26,362.19,59.991,1489679103,"201051344000458","219011344069620",30.30,19.00,0,336.64,428.91,178.9,170.8,0.835,644000.6,644000.6,30180,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679124,1739705.00
03/16/2017 11:45,2,5.777,ACTIVE,218.71,364.59,59.959,1489679103,"201051344000853","219011344069620",30.51,16.00,0,338.14,428.61,178.5,170.3,0.831,644229.7,644229.7,30023,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679125,1739706.00
03/16/2017 11:45,2,5.172,ACTIVE,215.77,357.38,59.970,1489679103,"201051344000685","219011344069620",30.12,20.30,0,333.63,418.09,157.7,150.3,0.756,636723.0,636723.0,30357,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679125,1739707.00
03/16/2017 11:45,2,5.072,ACTIVE,216.67,359.18,60.002,1489679103,"201051344000917","219011344069620",30.18,19.80,0,334.84,417.19,154.9,147.6,0.716,633215.4,633215.4,30353,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679126,1739708.00
03/16/2017 11:45,2,5.082,ACTIVE,215.77,356.78,59.965,1489679103,"201051344001145","219011344069620",29.86,19.30,0,335.14,418.39,153.6,146.3,0.703,641162.0,641162.0,30194,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679127,1739709.00
03/16/2017 11:45,2,5.203,ACTIVE,216.90,357.68,59.970,1489679103,"201051344000651","219011344069620",30.08,17.80,0,334.84,418.09,158.4,151.0,0.725,629732.3,629732.3,30557,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679128,1739710.00
03/16/2017 11:45,2,5.363,ACTIVE,213.96,357.98,59.996,1489679103,"274151322000088","219011344069620",29.14,32.60,0,330.33,400.36,158.4,151.0,0.601,854075.7,854075.7,30080,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679129,1739711.00
03/16/2017 11:45,2,3.654,ACTIVE,214.87,445.15,59.970,1489679103,"274151322000068","219011344069620",40.33,36.50,0,410.88,481.51,149.8,142.6,0.575,735535.6,735535.6,30995,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679130,1739712.00
03/16/2017 11:45,2,5.154,ACTIVE,216.67,359.48,59.981,1489679103,"201051344001135","219011344069620",30.16,18.70,0,333.93,417.79,157.3,149.9,0.734,625644.1,625644.1,30575,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679131,1739713.00
03/16/2017 11:45,2,5.648,ACTIVE,216.45,360.38,59.975,1489679103,"201051344000594","219011344069620",29.96,26.50,0,332.43,423.20,171.2,163.3,0.787,645724.9,645724.9,30429,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679132,1739714.00
03/16/2017 11:45,2,5.096,ACTIVE,216.90,358.28,59.970,1489679103,"201051344001203","219011344069620",30.26,22.00,0,334.54,418.70,156.1,148.7,0.720,634152.6,634152.6,30625,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679133,1739715.00
03/16/2017 11:45,2,5.285,ACTIVE,213.74,348.66,60.002,1489679103,"274151322000054","219011344069620",28.45,31.30,0,330.03,399.76,152.3,145.1,0.588,872610.6,872610.6,29981,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679134,1739716.00
03/16/2017 11:45,2,5.506,ACTIVE,217.13,359.18,59.986,1489679103,"201051344000867","219011344069620",29.96,21.50,0,333.93,427.11,167.0,159.3,0.765,631028.8,631028.8,30586,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679134,1739717.00
03/16/2017 11:45,2,4.830,ACTIVE,216.45,357.98,59.965,1489679103,"201051344001093","219011344069620",30.59,20.00,0,334.54,417.79,149.6,142.4,0.676,632879.6,632879.6,30447,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679135,1739718.00
03/16/2017 11:45,2,5.547,ACTIVE,217.35,360.38,59.981,1489679103,"201051344000900","219011344069620",30.69,16.00,0,333.93,429.52,172.3,164.4,0.787,652047.1,652047.1,29934,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679136,1739719.00
03/16/2017 11:45,2,5.447,ACTIVE,217.58,360.69,59.986,1489679103,"201051344000648","219011344069620",30.18,18.70,0,336.04,430.12,166.5,158.7,0.747,641711.9,641711.9,30003,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679137,1739720.00
03/16/2017 11:45,2,5.418,ACTIVE,217.80,359.48,59.975,1489679103,"201051344000569","219011344069620",31.01,17.30,0,334.84,429.82,170.3,162.4,0.804,654048.4,654048.4,29918,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679138,1739721.00
03/16/2017 11:45,2,5.447,ACTIVE,217.80,359.48,59.981,1489679103,"201051344000983","219011344069620",30.43,17.30,0,335.14,428.61,167.8,160.0,0.795,644926.4,644926.4,30109,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679139,1739722.00
03/16/2017 11:45,2,5.287,ACTIVE,218.03,361.89,59.996,1489679103,"201051344001158","219011344069620",29.98,19.00,0,335.44,428.01,160.6,153.1,0.747,631166.6,631166.6,30460,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679140,1739723.00
03/16/2017 11:45,2,5.424,ACTIVE,217.80,362.19,59.970,1489679103,"201051344000576","219011344069620",30.43,16.00,0,336.34,428.91,167.2,159.4,0.787,644861.9,644861.9,29984,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679141,1739724.00
03/16/2017 11:45,2,4.867,ACTIVE,213.96,360.38,60.002,1489679103,"274151322000087","219011344069620",29.36,46.20,0,330.63,399.16,144.7,137.8,0.544,844080.2,844080.2,30341,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489679142,1739725.00
03/16/2017 12:00,2,7.188,ACTIVE,220.06,369.70,59.975,1489680003,"201051344000645","219011344069620",30.16,18.30,0,336.94,425.31,219.6,210.0,0.986,644080.0,644080.0,30025,0,0,0,L,1122011218,0,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680005,1739726.00
03/16/2017 12:00,2,7.146,ACTIVE,215.54,363.09,59.959,1489680003,"274151322000085","219011344069620",27.99,30.30,0,332.43,397.66,202.6,193.6,0.765,870318.5,870318.5,30038,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680006,1739727.00
03/16/2017 12:00,2,7.018,ACTIVE,219.16,367.60,59.975,1489680003,"201051344000633","219011344069620",30.36,22.30,0,336.04,425.61,215.7,206.2,1.012,630579.9,630579.9,30562,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680006,1739728.00
