ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 12:00,2,6.938,ACTIVE,220.06,367.90,59.975,1489680003,"201051344000469","219011344069620",30.69,14.00,0,335.44,426.51,215.5,206.1,0.990,633233.2,633233.2,30524,0,0,0,L,1122011218,0,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680007,1739729.00
03/16/2017 12:00,2,6.238,ACTIVE,217.35,364.29,59.975,1489680003,"201051344000646","219011344069620",30.28,25.00,0,332.73,415.69,191.2,182.7,0.902,627426.4,627426.4,30427,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680008,1739730.00
03/16/2017 12:00,2,6.447,ACTIVE,215.32,375.71,59.986,1489680003,"274151322000052","219011344069620",29.64,38.80,0,330.93,403.07,193.3,184.7,0.751,900639.8,900639.8,29809,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680009,1739731.00
03/16/2017 12:00,2,6.322,ACTIVE,218.71,363.69,59.986,1489680003,"201051344000585","219011344069620",30.75,20.70,0,333.63,415.69,197.1,188.3,0.910,637796.0,637796.0,30586,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680010,1739732.00
03/16/2017 12:00,2,6.229,ACTIVE,217.35,363.09,59.965,1489680003,"201051344001230","219011344069620",30.79,22.50,0,332.73,416.29,194.1,185.4,0.902,631670.1,631670.1,30300,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680011,1739733.00
03/16/2017 12:00,2,6.354,ACTIVE,218.93,362.49,60.018,1489680003,"201051344000582","219011344069620",30.40,18.00,0,334.24,417.49,195.5,186.8,0.871,621792.8,621792.8,30500,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680012,1739734.00
03/16/2017 12:00,2,6.447,ACTIVE,217.58,362.79,59.970,1489680003,"201051344000955","219011344069620",30.47,21.50,0,333.03,415.39,198.9,190.1,0.906,639722.6,639722.6,30387,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680013,1739735.00
03/16/2017 12:00,2,4.574,ACTIVE,214.87,457.77,59.975,1489680003,"274151322000094","219011344069620",41.03,34.50,0,410.28,479.41,190.6,182.0,0.738,735302.9,735302.9,31066,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680014,1739736.00
03/16/2017 12:00,2,7.109,ACTIVE,220.29,366.10,59.981,1489680003,"201051344000579","219011344069620",29.90,22.30,0,337.54,425.31,215.2,205.8,1.008,650693.0,650693.0,30354,0,0,0,L,1122011218,0,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680015,1739737.00
03/16/2017 12:00,2,6.504,ACTIVE,217.35,361.59,60.012,1489680003,"201051344000890","219011344069620",30.42,25.30,0,332.73,416.29,200.4,191.5,0.924,633586.9,633586.9,30511,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680015,1739738.00
03/16/2017 12:00,2,6.535,ACTIVE,218.26,364.89,59.981,1489680003,"201051344000438","219011344069620",30.30,22.50,0,334.24,415.69,200.5,191.6,0.915,636523.9,636523.9,30475,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680016,1739739.00
03/16/2017 12:00,2,6.553,ACTIVE,217.80,357.08,59.981,1489680003,"201051344000417","219011344069620",19.44,25.00,0,334.24,391.34,129.0,122.6,0.601,610142.3,610142.3,30780,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680017,1739740.00
03/16/2017 12:00,2,6.955,ACTIVE,214.87,365.19,59.975,1489680003,"274151322000083","219011344069620",29.48,38.20,0,330.93,400.96,207.7,198.5,0.822,891615.9,891615.9,29864,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680018,1739741.00
03/16/2017 12:00,2,7.385,ACTIVE,216.22,377.82,59.970,1489680003,"274151322000076","219011344069620",29.98,38.20,0,333.93,407.57,224.1,214.4,0.871,949956.0,949956.0,29971,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680019,1739742.00
03/16/2017 12:00,2,7.135,ACTIVE,218.71,367.30,59.991,1489680003,"201051344000868","219011344069620",30.08,16.70,0,334.84,426.81,217.3,207.8,0.977,631893.0,631893.0,30556,0,0,0,L,1122011218,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680020,1739743.00
03/16/2017 12:00,2,7.133,ACTIVE,214.64,374.51,59.944,1489680003,"274151322000095","219011344069620",30.26,38.00,0,330.03,402.16,218.3,208.8,0.813,940948.4,940948.4,30089,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680021,1739744.00
03/16/2017 12:00,2,7.143,ACTIVE,220.29,363.09,60.002,1489680003,"201051344000988","219011344069620",19.74,15.50,0,338.74,402.16,142.8,135.9,0.654,584928.3,584928.3,30589,0,0,0,L,1122011218,0,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680022,1739745.00
03/16/2017 12:00,2,6.430,ACTIVE,218.48,364.29,59.965,1489680003,"201051344001025","219011344069620",30.55,21.80,0,333.33,415.99,198.9,190.1,0.893,635430.7,635430.7,30675,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680023,1739746.00
03/16/2017 12:00,2,7.260,ACTIVE,220.29,369.70,59.975,1489680003,"201051344000458","219011344069620",30.00,18.30,0,336.64,426.51,220.5,210.9,1.030,644042.8,644042.8,30181,0,0,0,L,1122011218,0,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680024,1739747.00
03/16/2017 12:00,2,7.357,ACTIVE,220.74,371.81,59.944,1489680003,"201051344000853","219011344069620",30.24,15.50,0,337.84,426.21,225.1,215.4,1.025,644272.4,644272.4,30024,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680025,1739748.00
03/16/2017 12:00,2,6.523,ACTIVE,217.35,362.79,59.970,1489680003,"201051344000685","219011344069620",30.30,19.80,0,333.63,415.39,200.2,191.3,0.932,636761.0,636761.0,30358,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680026,1739749.00
03/16/2017 12:00,2,6.559,ACTIVE,218.71,364.59,59.965,1489680003,"201051344000917","219011344069620",30.57,19.50,0,332.73,415.09,203.2,194.2,0.915,633253.2,633253.2,30354,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680026,1739750.00
03/16/2017 12:00,2,6.652,ACTIVE,217.58,363.09,59.986,1489680003,"201051344001145","219011344069620",30.18,18.70,0,333.63,415.09,203.3,194.3,0.932,641199.7,641199.7,30195,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680027,1739751.00
03/16/2017 12:00,2,6.744,ACTIVE,219.16,366.70,59.975,1489680003,"201051344000651","219011344069620",30.75,17.80,0,335.44,415.99,210.0,200.8,0.955,629770.7,629770.7,30558,0,0,0,L,1122011218,0,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680028,1739752.00
03/16/2017 12:00,2,6.951,ACTIVE,214.87,379.02,60.007,1489680003,"274151322000088","219011344069620",29.56,33.50,0,331.23,399.46,207.8,198.6,0.782,854114.0,854114.0,30081,0,0,0,L,1151911521,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680029,1739753.00
03/16/2017 12:00,2,4.748,ACTIVE,216.22,439.74,59.959,1489680003,"274151322000068","219011344069620",41.13,36.00,0,406.37,477.61,198.1,189.3,0.756,735571.4,735571.4,30996,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680030,1739754.00
03/16/2017 12:00,2,7.012,ACTIVE,218.71,367.00,59.975,1489680003,"201051344001135","219011344069620",30.22,18.70,0,333.33,416.29,214.5,205.1,0.986,625682.1,625682.1,30576,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680031,1739755.00
03/16/2017 12:00,2,7.768,ACTIVE,218.48,368.80,59.975,1489680003,"201051344000594","219011344069620",29.86,26.00,0,333.63,421.70,235.0,224.9,1.056,645766.6,645766.6,30430,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680032,1739756.00
03/16/2017 12:00,2,7.096,ACTIVE,219.39,367.30,59.970,1489680003,"201051344001203","219011344069620",30.40,21.80,0,335.14,416.89,218.4,208.9,1.016,634191.1,634191.1,30626,0,0,0,L,1122011218,0,125.85,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680033,1739757.00
03/16/2017 12:00,2,7.404,ACTIVE,215.77,356.48,59.991,1489680003,"274151322000054","219011344069620",28.31,31.80,0,331.83,400.66,212.3,203.0,0.809,872648.4,872648.4,29982,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680034,1739758.00
03/16/2017 12:00,2,7.623,ACTIVE,219.61,369.70,59.975,1489680003,"201051344000867","219011344069620",30.00,20.30,0,335.44,423.81,231.4,221.5,1.043,631070.6,631070.6,30587,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680035,1739759.00
03/16/2017 12:00,2,6.857,ACTIVE,218.93,367.90,59.970,1489680003,"201051344001093","219011344069620",30.91,19.30,0,334.54,415.69,214.7,205.3,0.955,632917.8,632917.8,30448,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680036,1739760.00
03/16/2017 12:00,2,7.633,ACTIVE,220.29,370.60,59.981,1489680003,"201051344000900","219011344069620",30.43,15.30,0,336.04,426.51,235.2,225.1,1.065,652090.0,652090.0,29935,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680036,1739761.00
03/16/2017 12:00,2,7.643,ACTIVE,220.06,372.11,59.975,1489680003,"201051344000648","219011344069620",29.84,18.70,0,336.64,426.51,230.8,220.9,1.047,641753.8,641753.8,30004,0,0,0,L,1122011218,0,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680037,1739762.00
03/16/2017 12:00,2,7.586,ACTIVE,220.52,372.41,59.991,1489680003,"201051344000569","219011344069620",30.67,17.30,0,336.04,425.61,235.5,225.4,1.083,654091.2,654091.2,29919,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680038,1739763.00
03/16/2017 12:00,2,7.604,ACTIVE,220.74,372.41,59.986,1489680003,"201051344000983","219011344069620",30.24,17.30,0,336.04,426.81,232.7,222.7,1.069,644968.9,644968.9,30110,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680039,1739764.00
03/16/2017 12:00,2,7.438,ACTIVE,220.74,369.70,59.975,1489680003,"201051344001158","219011344069620",30.00,18.70,0,336.94,426.51,225.7,216.0,1.047,631208.1,631208.1,30461,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680040,1739765.00
03/16/2017 12:00,2,7.574,ACTIVE,220.52,372.71,59.970,1489680003,"201051344000576","219011344069620",30.04,17.00,0,336.94,426.51,230.3,220.4,1.034,644904.5,644904.5,29985,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680041,1739766.00
03/16/2017 12:00,2,7.166,ACTIVE,215.09,353.77,59.959,1489680003,"274151322000087","219011344069620",29.46,47.00,0,332.13,400.96,213.7,204.3,0.818,844119.0,844119.0,30342,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680042,1739767.00
03/16/2017 12:15,2,7.992,ACTIVE,221.64,374.51,59.886,1489680903,"201051344000645","219011344069620",31.49,19.00,0,338.44,431.02,254.9,244.1,1.145,644134.0,644134.0,30026,0,0,0,L,1122011218,0,126.30,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680904,1739768.00
03/16/2017 12:15,2,8.207,ACTIVE,216.22,377.82,59.907,1489680903,"274151322000085","219011344069620",26.96,33.30,0,336.04,404.87,224.0,214.3,0.857,870365.8,870365.8,30039,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680905,1739769.00
03/16/2017 12:15,2,8.260,ACTIVE,220.74,372.11,59.928,1489680903,"201051344000633","219011344069620",30.42,24.00,0,336.34,428.91,254.2,243.4,1.176,630633.3,630633.3,30563,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680906,1739770.00
03/16/2017 12:15,2,7.898,ACTIVE,222.10,371.51,59.912,1489680903,"201051344000469","219011344069620",31.91,14.30,0,337.24,431.92,255.0,244.2,1.153,633287.3,633287.3,30525,0,0,0,L,1122011218,0,125.85,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680907,1739771.00
03/16/2017 12:15,2,7.727,ACTIVE,218.26,368.50,59.917,1489680903,"201051344000646","219011344069620",29.76,26.50,0,333.63,421.40,232.8,222.8,1.069,627475.0,627475.0,30428,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680908,1739772.00
03/16/2017 12:15,2,8.213,ACTIVE,216.67,366.70,59.907,1489680903,"274151322000052","219011344069620",28.59,42.50,0,333.03,407.27,237.5,227.3,0.915,900689.8,900689.8,29810,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680909,1739773.00
03/16/2017 12:15,2,7.744,ACTIVE,219.39,367.60,59.922,1489680903,"201051344000585","219011344069620",30.28,21.80,0,334.24,421.10,237.3,227.1,1.087,637845.6,637845.6,30587,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680910,1739774.00
03/16/2017 12:15,2,7.699,ACTIVE,217.80,366.40,59.933,1489680903,"201051344001230","219011344069620",30.26,23.30,0,334.24,422.60,235.9,225.7,1.083,631719.2,631719.2,30301,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680911,1739775.00
03/16/2017 12:15,2,7.857,ACTIVE,219.61,369.10,59.928,1489680903,"201051344000582","219011344069620",29.44,19.50,0,334.24,425.01,234.1,224.1,1.030,621841.7,621841.7,30501,0,0,0,L,1122011218,0,125.62,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680912,1739776.00
03/16/2017 12:15,2,7.859,ACTIVE,218.26,363.99,59.917,1489680903,"201051344000955","219011344069620",29.48,24.00,0,334.54,422.00,234.5,224.4,1.105,639771.8,639771.8,30388,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680912,1739777.00
03/16/2017 12:15,2,0.258,ALERT,216.00,488.13,59.922,1489680903,"274151322000094","219011344069620",47.03,30.30,0,302.07,523.59,12.3,10.0,0.066,735332.3,735332.3,31067,0,0,0,L,1151911521,0,123.14,124.72,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680914,1739778.00
03/16/2017 12:15,2,8.268,ACTIVE,222.10,373.01,59.912,1489680903,"201051344000579","219011344069620",30.32,23.50,0,338.44,428.01,253.3,242.6,1.162,650746.3,650746.3,30355,0,0,0,L,1122011218,0,126.30,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680915,1739779.00
03/16/2017 12:15,2,7.857,ACTIVE,217.80,365.49,59.917,1489680903,"201051344000890","219011344069620",29.68,26.00,0,335.44,422.00,236.1,225.9,1.083,633636.2,633636.2,30512,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680916,1739780.00
03/16/2017 12:15,2,7.834,ACTIVE,218.93,367.30,59.944,1489680903,"201051344000438","219011344069620",29.54,24.00,0,333.93,421.40,234.3,224.3,1.043,636573.1,636573.1,30476,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680917,1739781.00
03/16/2017 12:15,2,7.713,ACTIVE,218.48,359.18,59.917,1489680903,"201051344000417","219011344069620",19.28,26.30,0,337.54,396.15,150.7,143.5,0.685,610173.7,610173.7,30781,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680918,1739782.00
03/16/2017 12:15,2,8.178,ACTIVE,215.32,353.17,59.912,1489680903,"274151322000083","219011344069620",28.51,41.50,0,330.33,407.27,236.0,225.8,0.924,891665.7,891665.7,29865,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680919,1739783.00
03/16/2017 12:15,2,8.377,ACTIVE,217.13,382.63,59.917,1489680903,"274151322000076","219011344069620",30.02,42.50,0,334.54,408.18,254.3,243.6,0.986,950009.6,950009.6,29972,0,0,0,L,1151911521,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680920,1739784.00
03/16/2017 12:15,2,7.936,ACTIVE,220.29,370.90,59.928,1489680903,"201051344000868","219011344069620",31.59,17.50,0,334.84,431.02,253.9,243.2,1.171,631947.2,631947.2,30557,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680921,1739785.00
03/16/2017 12:15,2,8.502,ACTIVE,215.54,355.28,59.907,1489680903,"274151322000095","219011344069620",29.56,41.00,0,330.63,408.48,254.5,243.7,0.955,941001.9,941001.9,30090,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680922,1739786.00
03/16/2017 12:15,2,8.732,ACTIVE,222.10,366.40,59.933,1489680903,"201051344000988","219011344069620",19.38,16.00,0,339.65,407.87,171.5,163.6,0.769,584964.2,584964.2,30590,0,0,0,L,1122011218,0,126.07,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680923,1739787.00
03/16/2017 12:15,2,7.812,ACTIVE,218.93,366.40,59.922,1489680903,"201051344001025","219011344069620",30.14,23.30,0,333.63,422.60,238.3,228.1,1.065,635480.8,635480.8,30676,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680924,1739788.00
03/16/2017 12:15,2,7.990,ACTIVE,221.87,372.41,59.922,1489680903,"201051344000458","219011344069620",31.45,20.70,0,337.54,428.01,254.2,243.4,1.149,644097.0,644097.0,30182,0,0,0,L,1122011218,0,126.30,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680925,1739789.00
03/16/2017 12:15,2,7.699,ACTIVE,222.32,372.71,59.917,1489680903,"201051344000853","219011344069620",32.34,17.30,0,338.74,431.62,251.8,241.1,1.140,644327.0,644327.0,30025,0,0,0,L,1122011218,0,126.75,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680926,1739790.00
03/16/2017 12:15,2,7.877,ACTIVE,217.58,366.40,59.912,1489680903,"201051344000685","219011344069620",29.54,21.00,0,333.93,422.60,235.7,225.5,1.118,636810.5,636810.5,30359,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680927,1739791.00
03/16/2017 12:15,2,7.768,ACTIVE,219.16,368.80,59.917,1489680903,"201051344000917","219011344069620",30.06,20.00,0,334.24,421.10,236.3,226.1,1.100,633302.8,633302.8,30355,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680928,1739792.00
03/16/2017 12:15,2,7.748,ACTIVE,218.03,365.80,59.912,1489680903,"201051344001145","219011344069620",29.84,21.00,0,335.14,421.70,234.1,224.1,1.056,641249.0,641249.0,30196,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680929,1739793.00
03/16/2017 12:15,2,7.967,ACTIVE,219.39,369.10,59.938,1489680903,"201051344000651","219011344069620",29.42,19.30,0,335.14,426.21,237.3,227.1,1.069,629820.6,629820.6,30559,0,0,0,L,1122011218,0,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680930,1739794.00
03/16/2017 12:15,2,8.135,ACTIVE,215.77,373.31,59.917,1489680903,"274151322000088","219011344069620",28.21,36.30,0,333.03,406.97,232.3,222.3,0.879,854163.4,854163.4,30082,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680931,1739795.00
03/16/2017 12:15,2,5.404,ACTIVE,216.90,438.53,59.928,1489680903,"274151322000068","219011344069620",40.49,39.00,0,406.97,484.82,221.4,211.8,0.844,735618.0,735618.0,30997,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680931,1739796.00
03/16/2017 12:15,2,7.791,ACTIVE,219.16,367.30,59.922,1489680903,"201051344001135","219011344069620",29.68,20.30,0,334.54,421.10,234.2,224.1,1.065,625731.5,625731.5,30577,0,0,0,L,1122011218,0,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680932,1739797.00
03/16/2017 12:15,2,8.297,ACTIVE,219.61,370.60,59.912,1489680903,"201051344000594","219011344069620",30.28,27.50,0,333.03,428.31,254.3,243.6,1.162,645820.5,645820.5,30431,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680933,1739798.00
03/16/2017 12:15,2,7.828,ACTIVE,219.39,365.49,59.933,1489680903,"201051344001203","219011344069620",30.08,23.30,0,334.84,425.61,238.4,228.2,1.105,634241.3,634241.3,30627,0,0,0,L,1122011218,0,125.85,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680934,1739799.00
03/16/2017 12:15,2,8.125,ACTIVE,216.22,384.13,59.901,1489680903,"274151322000054","219011344069620",27.61,35.00,0,333.33,406.37,227.1,217.2,0.862,872696.9,872696.9,29983,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680935,1739800.00
03/16/2017 12:15,2,8.207,ACTIVE,220.52,370.60,59.922,1489680903,"201051344000867","219011344069620",30.63,22.50,0,333.63,428.01,254.3,243.6,1.136,631124.6,631124.6,30588,0,0,0,L,1122011218,0,125.85,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680936,1739801.00
03/16/2017 12:15,2,7.713,ACTIVE,219.16,368.20,59.928,1489680903,"201051344001093","219011344069620",30.42,21.30,0,334.24,426.51,237.6,227.4,1.065,632967.8,632967.8,30449,0,0,0,L,1122011218,0,125.40,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680937,1739802.00
03/16/2017 12:15,2,7.838,ACTIVE,221.42,369.40,59.922,1489680903,"201051344000900","219011344069620",32.10,16.70,0,336.34,433.42,254.2,243.4,1.131,652144.8,652144.8,29936,0,0,0,L,1122011218,0,126.07,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680938,1739803.00
03/16/2017 12:15,2,8.152,ACTIVE,221.42,373.01,59.928,1489680903,"201051344000648","219011344069620",30.85,19.50,0,337.24,429.52,254.7,243.9,1.140,641807.9,641807.9,30005,0,0,0,L,1122011218,0,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680939,1739804.00
03/16/2017 12:15,2,7.785,ACTIVE,221.87,371.51,59.917,1489680903,"201051344000569","219011344069620",32.18,18.30,0,336.64,434.33,253.3,242.6,1.127,654145.9,654145.9,29920,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680940,1739805.00
03/16/2017 12:15,2,7.906,ACTIVE,222.10,375.11,59.907,1489680903,"201051344000983","219011344069620",31.75,18.00,0,336.64,431.32,254.0,243.3,1.118,645023.3,645023.3,30111,0,0,0,L,1122011218,0,126.30,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680941,1739806.00
03/16/2017 12:15,2,8.342,ACTIVE,222.10,373.31,59.880,1489680903,"201051344001158","219011344069620",30.12,20.70,0,337.84,428.31,254.4,243.6,1.171,631261.8,631261.8,30462,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680942,1739807.00
03/16/2017 12:15,2,7.934,ACTIVE,221.87,372.11,59.917,1489680903,"201051344000576","219011344069620",31.71,17.50,0,337.84,430.42,254.3,243.6,1.127,644959.0,644959.0,29986,0,0,0,L,1122011218,0,126.30,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680942,1739808.00
03/16/2017 12:15,2,8.127,ACTIVE,216.22,358.88,59.949,1489680903,"274151322000087","219011344069620",28.51,48.00,0,333.33,406.97,234.5,224.4,0.902,844168.8,844168.8,30343,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489680943,1739809.00
03/16/2017 12:30,2,7.938,ACTIVE,221.42,372.11,59.975,1489681803,"201051344000645","219011344069620",31.65,21.00,0,338.74,428.61,253.7,242.9,1.118,644194.8,644194.8,30027,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681804,1739810.00
03/16/2017 12:30,2,8.570,ACTIVE,215.54,382.63,59.986,1489681803,"274151322000085","219011344069620",26.22,37.00,0,332.73,401.86,227.4,217.6,0.857,870419.1,870419.1,30040,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681805,1739811.00
03/16/2017 12:30,2,8.143,ACTIVE,220.06,369.10,59.975,1489681803,"201051344000633","219011344069620",30.71,26.00,0,339.34,428.61,253.0,242.3,1.184,630694.1,630694.1,30564,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681806,1739812.00
03/16/2017 12:30,2,7.840,ACTIVE,221.64,373.01,60.007,1489681803,"201051344000469","219011344069620",32.08,15.30,0,338.44,428.61,254.3,243.6,1.136,633348.1,633348.1,30526,0,0,0,L,1122011218,0,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681807,1739813.00
03/16/2017 12:30,2,8.207,ACTIVE,218.03,367.90,59.928,1489681803,"201051344000646","219011344069620",29.08,29.30,0,333.63,420.50,241.6,231.3,1.114,627530.8,627530.8,30429,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681808,1739814.00
03/16/2017 12:30,2,8.549,ACTIVE,215.32,374.51,59.965,1489681803,"274151322000052","219011344069620",28.13,47.50,0,330.03,405.47,243.5,233.1,0.950,900746.5,900746.5,29811,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681809,1739815.00
03/16/2017 12:30,2,8.342,ACTIVE,219.39,370.00,59.954,1489681803,"201051344000585","219011344069620",29.20,24.30,0,333.63,420.20,246.5,236.0,1.131,637902.7,637902.7,30588,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681810,1739816.00
03/16/2017 12:30,2,8.170,ACTIVE,217.35,366.40,59.965,1489681803,"201051344001230","219011344069620",29.56,25.30,0,335.44,422.00,244.5,234.1,1.127,631775.7,631775.7,30302,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681811,1739817.00
03/16/2017 12:30,2,8.260,ACTIVE,219.39,371.21,59.954,1489681803,"201051344000582","219011344069620",29.08,22.00,0,333.03,422.30,243.2,232.8,1.083,621897.9,621897.9,30502,0,0,0,L,1122011218,0,125.40,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681812,1739818.00
03/16/2017 12:30,2,8.283,ACTIVE,218.03,370.00,60.018,1489681803,"201051344000955","219011344069620",28.94,26.00,0,334.84,420.50,242.8,232.4,1.153,639828.0,639828.0,30389,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681813,1739819.00
03/16/2017 12:30,2,5.770,ALERT,215.09,441.24,59.959,1489681803,"274151322000094","219011344069620",39.56,37.30,0,301.77,527.20,231.2,221.2,0.888,735366.7,735366.7,31069,0,0,0,L,1151911521,0,123.14,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681814,1739820.00
03/16/2017 12:30,2,8.223,ACTIVE,221.64,371.81,59.959,1489681803,"201051344000579","219011344069620",30.55,26.50,0,339.65,428.61,253.9,243.2,1.193,650807.2,650807.2,30356,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681815,1739821.00
03/16/2017 12:30,2,8.238,ACTIVE,217.58,368.50,59.970,1489681803,"201051344000890","219011344069620",29.34,28.30,0,335.44,421.70,244.7,234.2,1.123,633692.8,633692.8,30513,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681816,1739822.00
03/16/2017 12:30,2,8.295,ACTIVE,218.48,370.00,59.986,1489681803,"201051344000438","219011344069620",28.88,25.80,0,334.54,419.90,242.7,232.4,1.114,636629.2,636629.2,30477,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681817,1739823.00
03/16/2017 12:30,2,8.123,ACTIVE,218.03,359.48,59.981,1489681803,"201051344000417","219011344069620",18.98,28.30,0,337.84,395.25,156.2,148.8,0.720,610209.7,610209.7,30782,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681818,1739824.00
03/16/2017 12:30,2,8.514,ACTIVE,214.64,376.92,59.981,1489681803,"274151322000083","219011344069620",28.23,45.00,0,329.43,404.57,243.2,232.8,0.977,891722.3,891722.3,29866,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681819,1739825.00
03/16/2017 12:30,2,8.305,ACTIVE,216.22,384.43,59.954,1489681803,"274151322000076","219011344069620",30.20,46.00,0,334.24,408.48,253.7,242.9,0.994,950070.4,950070.4,29973,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681820,1739826.00
03/16/2017 12:30,2,7.896,ACTIVE,219.61,366.70,59.970,1489681803,"201051344000868","219011344069620",31.83,19.30,0,332.43,428.61,254.0,243.2,1.153,632008.0,632008.0,30558,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681821,1739827.00
03/16/2017 12:30,2,8.311,ACTIVE,214.64,379.62,59.975,1489681803,"274151322000095","219011344069620",30.22,46.00,0,328.22,408.48,253.8,243.0,0.955,941062.6,941062.6,30091,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681821,1739828.00
03/16/2017 12:30,2,9.312,ACTIVE,221.42,367.00,59.975,1489681803,"201051344000988","219011344069620",18.85,17.30,0,341.45,406.67,177.7,169.6,0.809,585005.2,585005.2,30591,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681822,1739829.00
03/16/2017 12:30,2,8.352,ACTIVE,218.93,369.40,59.970,1489681803,"201051344001025","219011344069620",29.46,26.00,0,333.93,421.70,249.2,238.6,1.109,635538.3,635538.3,30677,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681823,1739830.00
03/16/2017 12:30,2,7.910,ACTIVE,221.42,372.41,59.975,1489681803,"201051344000458","219011344069620",31.79,21.00,0,338.44,428.31,254.5,243.7,1.176,644157.7,644157.7,30183,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681824,1739831.00
03/16/2017 12:30,2,7.756,ACTIVE,221.87,372.11,60.007,1489681803,"201051344000853","219011344069620",32.42,19.50,0,337.54,428.31,254.8,244.0,1.158,644387.7,644387.7,30026,0,0,0,L,1122011218,0,126.30,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681825,1739832.00
03/16/2017 12:30,2,8.301,ACTIVE,217.80,368.50,59.970,1489681803,"201051344000685","219011344069620",29.20,23.00,0,334.84,420.50,245.4,235.0,1.145,636867.1,636867.1,30360,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681826,1739833.00
03/16/2017 12:30,2,8.258,ACTIVE,219.16,372.41,59.975,1489681803,"201051344000917","219011344069620",29.54,22.30,0,333.63,420.20,247.0,236.5,1.149,633359.6,633359.6,30356,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681827,1739834.00
03/16/2017 12:30,2,8.289,ACTIVE,217.58,369.70,59.970,1489681803,"201051344001145","219011344069620",29.08,23.30,0,333.93,420.20,244.1,233.7,1.105,641305.3,641305.3,30197,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681828,1739835.00
03/16/2017 12:30,2,8.389,ACTIVE,219.39,371.81,59.965,1489681803,"201051344000651","219011344069620",29.16,22.00,0,334.24,423.50,247.6,237.0,1.109,629877.7,629877.7,30560,0,0,0,L,1122011218,0,125.85,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681829,1739836.00
03/16/2017 12:30,2,8.627,ACTIVE,215.32,383.53,59.970,1489681803,"274151322000088","219011344069620",27.43,40.00,0,330.03,404.57,239.4,229.2,0.902,854219.1,854219.1,30083,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681830,1739837.00
03/16/2017 12:30,2,5.752,ACTIVE,216.22,449.95,59.965,1489681803,"274151322000068","219011344069620",39.50,43.20,0,399.46,475.50,229.5,219.6,0.879,735671.2,735671.2,30998,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681831,1739838.00
03/16/2017 12:30,2,8.275,ACTIVE,218.93,369.70,59.970,1489681803,"201051344001135","219011344069620",29.20,23.50,0,333.93,420.50,244.6,234.2,1.123,625787.8,625787.8,30578,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681831,1739839.00
03/16/2017 12:30,2,8.164,ACTIVE,219.16,369.70,60.002,1489681803,"201051344000594","219011344069620",30.77,30.80,0,332.13,428.61,254.3,243.5,1.158,645881.2,645881.2,30432,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681832,1739840.00
03/16/2017 12:30,2,8.275,ACTIVE,219.39,368.50,59.965,1489681803,"201051344001203","219011344069620",29.80,24.30,0,335.14,421.70,249.7,239.1,1.153,634298.8,634298.8,30628,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681833,1739841.00
03/16/2017 12:30,2,8.648,ACTIVE,215.54,368.20,59.970,1489681803,"274151322000054","219011344069620",26.62,39.00,0,330.63,403.97,232.9,222.9,0.879,872751.2,872751.2,29984,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681834,1739842.00
03/16/2017 12:30,2,8.061,ACTIVE,220.06,368.20,59.965,1489681803,"201051344000867","219011344069620",31.17,23.80,0,333.93,427.41,253.9,243.2,1.162,631185.3,631185.3,30589,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681835,1739843.00
03/16/2017 12:30,2,8.230,ACTIVE,219.16,371.21,59.970,1489681803,"201051344001093","219011344069620",29.86,23.30,0,333.93,421.70,248.8,238.2,1.114,633025.1,633025.1,30450,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681836,1739844.00
03/16/2017 12:30,2,7.770,ACTIVE,220.97,372.41,59.954,1489681803,"201051344000900","219011344069620",32.32,17.30,0,337.84,428.61,254.2,243.4,1.114,652205.5,652205.5,29937,0,0,0,L,1122011218,0,125.62,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681837,1739845.00
03/16/2017 12:30,2,8.047,ACTIVE,220.74,371.21,59.954,1489681803,"201051344000648","219011344069620",31.31,21.80,0,339.34,430.12,254.9,244.1,1.100,641868.6,641868.6,30006,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681838,1739846.00
03/16/2017 12:30,2,7.768,ACTIVE,221.19,371.21,59.965,1489681803,"201051344000569","219011344069620",32.42,19.50,0,337.54,428.61,254.6,243.8,1.140,654206.6,654206.6,29921,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681839,1739847.00
03/16/2017 12:30,2,7.857,ACTIVE,221.64,370.00,59.954,1489681803,"201051344000983","219011344069620",32.03,19.80,0,338.14,429.22,254.8,244.0,1.167,645084.1,645084.1,30112,0,0,0,L,1122011218,0,125.85,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681840,1739848.00
03/16/2017 12:30,2,8.197,ACTIVE,221.87,373.01,59.949,1489681803,"201051344001158","219011344069620",30.69,22.50,0,338.74,429.22,254.6,243.8,1.136,631322.5,631322.5,30463,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681841,1739849.00
03/16/2017 12:30,2,7.822,ACTIVE,221.42,370.60,59.959,1489681803,"201051344000576","219011344069620",32.10,18.00,0,338.14,428.91,254.0,243.3,1.131,645019.7,645019.7,29987,0,0,0,L,1122011218,0,125.85,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681842,1739850.00
03/16/2017 12:30,2,8.621,ACTIVE,215.32,362.79,59.944,1489681803,"274151322000087","219011344069620",27.91,52.00,0,330.03,404.57,243.7,233.3,0.928,844225.2,844225.2,30344,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489681843,1739851.00
03/16/2017 12:45,2,8.193,ACTIVE,220.29,369.70,59.949,1489682704,"201051344000645","219011344069620",29.42,21.50,0,337.54,428.91,243.8,233.4,1.096,644255.4,644255.4,30028,0,0,0,L,1122011218,0,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682706,1739852.00
03/16/2017 12:45,2,8.207,ACTIVE,215.32,379.62,59.959,1489682704,"274151322000085","219011344069620",25.94,39.50,0,328.82,402.16,215.4,205.9,0.813,870472.9,870472.9,30041,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682706,1739853.00
03/16/2017 12:45,2,8.443,ACTIVE,219.61,372.71,59.965,1489682704,"201051344000633","219011344069620",28.80,28.30,0,336.34,429.82,246.5,236.0,1.149,630754.4,630754.4,30565,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682707,1739854.00
03/16/2017 12:45,2,8.139,ACTIVE,221.19,373.61,59.954,1489682704,"201051344000469","219011344069620",30.91,17.00,0,336.34,428.91,254.8,244.0,1.171,633408.8,633408.8,30527,0,0,0,L,1122011218,0,124.94,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682708,1739855.00
03/16/2017 12:45,2,8.123,ACTIVE,217.58,365.80,59.959,1489682704,"201051344000646","219011344069620",28.88,30.50,0,333.33,423.81,237.3,227.1,1.114,627588.1,627588.1,30430,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682709,1739856.00
03/16/2017 12:45,2,8.781,ACTIVE,215.09,372.71,59.970,1489682704,"274151322000052","219011344069620",27.77,50.00,0,328.82,406.37,246.7,236.2,0.959,900804.3,900804.3,29812,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682710,1739857.00
03/16/2017 12:45,2,8.316,ACTIVE,219.16,367.60,59.970,1489682704,"201051344000585","219011344069620",29.20,26.30,0,333.93,425.61,245.8,235.4,1.127,637961.3,637961.3,30589,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682711,1739858.00
03/16/2017 12:45,2,8.189,ACTIVE,217.13,369.10,59.970,1489682704,"201051344001230","219011344069620",29.66,26.80,0,334.24,423.50,246.1,235.6,1.136,631833.8,631833.8,30303,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682712,1739859.00
03/16/2017 12:45,2,8.367,ACTIVE,219.16,370.30,59.965,1489682704,"201051344000582","219011344069620",28.94,23.50,0,333.63,423.20,245.2,234.8,1.096,621955.7,621955.7,30503,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682713,1739860.00
03/16/2017 12:45,2,8.467,ACTIVE,217.58,367.30,59.933,1489682704,"201051344000955","219011344069620",28.75,29.30,0,334.24,422.60,246.7,236.2,1.145,639885.6,639885.6,30390,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682714,1739861.00
03/16/2017 12:45,2,5.949,ACTIVE,214.64,450.26,59.954,1489682704,"274151322000094","219011344069620",39.46,40.40,0,395.85,474.30,238.6,228.4,0.928,735421.6,735421.6,31071,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682715,1739862.00
03/16/2017 12:45,2,8.115,ACTIVE,221.42,374.51,59.965,1489682704,"201051344000579","219011344069620",30.89,27.80,0,338.44,429.52,253.6,242.8,1.176,650867.4,650867.4,30357,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682716,1739863.00
03/16/2017 12:45,2,8.469,ACTIVE,217.35,368.80,59.991,1489682704,"201051344000890","219011344069620",29.14,30.00,0,335.44,424.11,249.8,239.2,1.136,633750.8,633750.8,30514,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682717,1739864.00
03/16/2017 12:45,2,8.564,ACTIVE,218.48,370.60,59.970,1489682704,"201051344000438","219011344069620",28.67,28.30,0,333.63,422.00,248.6,238.1,1.149,636686.7,636686.7,30478,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682718,1739865.00
03/16/2017 12:45,2,8.461,ACTIVE,217.80,360.08,59.959,1489682704,"201051344000417","219011344069620",18.79,29.80,0,338.14,397.05,160.8,153.3,0.765,610246.5,610246.5,30783,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682718,1739866.00
03/16/2017 12:45,2,8.891,ACTIVE,214.19,355.58,59.954,1489682704,"274151322000083","219011344069620",27.81,49.30,0,328.22,406.07,250.4,239.8,0.999,891780.0,891780.0,29867,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682719,1739867.00
03/16/2017 12:45,2,8.303,ACTIVE,215.77,382.93,59.954,1489682704,"274151322000076","219011344069620",30.40,48.30,0,331.23,407.87,254.4,243.6,0.990,950130.7,950130.7,29974,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682720,1739868.00
03/16/2017 12:45,2,7.887,ACTIVE,219.39,370.30,59.981,1489682704,"201051344000868","219011344069620",31.85,19.80,0,332.43,429.52,253.9,243.1,1.145,632068.5,632068.5,30559,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682721,1739869.00
03/16/2017 12:45,2,8.217,ACTIVE,214.41,355.28,59.959,1489682704,"274151322000095","219011344069620",30.59,47.00,0,327.62,402.46,254.3,243.6,0.968,941123.0,941123.0,30092,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682722,1739870.00
