ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 12:45,2,9.195,ACTIVE,220.97,366.10,59.944,1489682704,"201051344000988","219011344069620",18.96,18.70,0,341.45,407.87,176.6,168.5,0.809,585047.0,585047.0,30592,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682723,1739871.00
03/16/2017 12:45,2,8.438,ACTIVE,218.71,368.20,59.944,1489682704,"201051344001025","219011344069620",29.50,27.00,0,333.33,423.20,251.9,241.2,1.109,635597.2,635597.2,30678,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682724,1739872.00
03/16/2017 12:45,2,7.926,ACTIVE,220.97,367.00,59.965,1489682704,"201051344000458","219011344069620",31.63,22.50,0,338.74,428.91,253.5,242.8,1.167,644218.2,644218.2,30184,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682725,1739873.00
03/16/2017 12:45,2,7.852,ACTIVE,221.42,371.21,59.959,1489682704,"201051344000853","219011344069620",32.08,19.30,0,337.84,428.61,254.8,244.0,1.162,644448.4,644448.4,30027,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682726,1739874.00
03/16/2017 12:45,2,8.217,ACTIVE,216.90,367.00,59.954,1489682704,"201051344000685","219011344069620",28.96,25.50,0,334.54,422.30,240.8,230.5,1.136,636925.1,636925.1,30361,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682727,1739875.00
03/16/2017 12:45,2,7.990,ACTIVE,218.71,370.30,59.975,1489682704,"201051344000917","219011344069620",29.54,24.00,0,333.03,422.60,238.9,228.7,1.105,633418.0,633418.0,30357,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682727,1739876.00
03/16/2017 12:45,2,7.979,ACTIVE,217.13,368.80,59.954,1489682704,"201051344001145","219011344069620",29.10,24.00,0,334.24,422.90,235.0,224.9,1.069,641363.1,641363.1,30198,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682728,1739877.00
03/16/2017 12:45,2,8.047,ACTIVE,218.93,369.40,59.938,1489682704,"201051344000651","219011344069620",28.96,24.00,0,334.24,426.51,236.1,225.9,1.065,629936.2,629936.2,30561,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682729,1739878.00
03/16/2017 12:45,2,8.205,ACTIVE,214.87,382.33,59.954,1489682704,"274151322000088","219011344069620",27.69,43.40,0,328.22,404.57,229.7,219.8,0.871,854275.7,854275.7,30084,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682730,1739879.00
03/16/2017 12:45,2,5.604,ACTIVE,215.77,430.12,59.949,1489682704,"274151322000068","219011344069620",38.78,45.80,0,394.35,470.99,219.8,210.2,0.849,735725.4,735725.4,30999,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682731,1739880.00
03/16/2017 12:45,2,8.184,ACTIVE,218.48,367.60,59.938,1489682704,"201051344001135","219011344069620",28.96,25.00,0,333.03,422.00,240.0,229.7,1.123,625845.6,625845.6,30579,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682732,1739881.00
03/16/2017 12:45,2,8.117,ACTIVE,218.93,368.80,59.965,1489682704,"201051344000594","219011344069620",30.97,32.80,0,331.23,426.21,254.2,243.4,1.176,645941.5,645941.5,30433,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682733,1739882.00
03/16/2017 12:45,2,8.396,ACTIVE,218.93,369.10,59.949,1489682704,"201051344001203","219011344069620",29.64,27.00,0,334.84,426.81,251.9,241.3,1.171,634357.7,634357.7,30629,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682734,1739883.00
03/16/2017 12:45,2,8.434,ACTIVE,214.64,381.42,59.959,1489682704,"274151322000054","219011344069620",26.34,42.30,0,329.43,404.87,225.0,215.3,0.862,872805.9,872805.9,29985,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682735,1739884.00
03/16/2017 12:45,2,7.998,ACTIVE,220.06,367.90,59.944,1489682704,"201051344000867","219011344069620",31.37,25.00,0,332.73,428.31,253.9,243.1,1.145,631245.7,631245.7,30590,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682736,1739885.00
03/16/2017 12:45,2,8.256,ACTIVE,218.71,370.30,59.938,1489682704,"201051344001093","219011344069620",29.68,24.80,0,333.03,423.20,248.0,237.5,1.114,633083.7,633083.7,30451,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682736,1739886.00
03/16/2017 12:45,2,7.924,ACTIVE,220.52,372.11,59.981,1489682704,"201051344000900","219011344069620",31.39,19.00,0,336.94,428.91,251.1,240.4,1.158,652266.2,652266.2,29938,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682737,1739887.00
03/16/2017 12:45,2,8.199,ACTIVE,220.06,370.60,59.944,1489682704,"201051344000648","219011344069620",29.58,22.30,0,337.54,429.22,245.3,234.8,1.118,641929.0,641929.0,30007,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682738,1739888.00
03/16/2017 12:45,2,8.225,ACTIVE,220.52,370.00,59.938,1489682704,"201051344000569","219011344069620",29.80,21.00,0,337.54,429.82,248.4,237.8,1.136,654267.1,654267.1,29922,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682739,1739889.00
03/16/2017 12:45,2,8.383,ACTIVE,220.74,372.71,59.959,1489682704,"201051344000983","219011344069620",29.70,19.80,0,337.84,429.52,252.3,241.6,1.198,645144.6,645144.6,30113,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682740,1739890.00
03/16/2017 12:45,2,8.410,ACTIVE,220.97,372.41,59.928,1489682704,"201051344001158","219011344069620",28.98,23.00,0,338.74,429.52,246.8,236.3,1.114,631382.8,631382.8,30464,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682741,1739891.00
03/16/2017 12:45,2,7.957,ACTIVE,220.97,374.21,59.949,1489682704,"201051344000576","219011344069620",31.69,19.30,0,338.14,430.12,254.8,244.0,1.184,645080.3,645080.3,29988,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682742,1739892.00
03/16/2017 12:45,2,8.031,ACTIVE,214.64,366.70,59.954,1489682704,"274151322000087","219011344069620",27.97,54.80,0,328.82,405.47,227.3,217.4,0.871,844282.5,844282.5,30345,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489682743,1739893.00
03/16/2017 13:00,2,7.994,ACTIVE,220.97,371.51,59.965,1489683603,"201051344000645","219011344069620",31.41,21.80,0,338.44,428.61,254.0,243.2,1.171,644315.9,644315.9,30029,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683604,1739894.00
03/16/2017 13:00,2,8.693,ACTIVE,215.09,380.22,59.954,1489683603,"274151322000085","219011344069620",26.10,41.50,0,330.03,401.56,229.8,219.9,0.879,870526.7,870526.7,30042,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683605,1739895.00
03/16/2017 13:00,2,8.227,ACTIVE,219.61,369.40,59.944,1489683603,"201051344000633","219011344069620",30.57,28.50,0,335.14,428.91,254.4,243.6,1.198,630814.8,630814.8,30566,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683606,1739896.00
03/16/2017 13:00,2,7.822,ACTIVE,221.19,372.11,59.949,1489683603,"201051344000469","219011344069620",32.10,16.30,0,337.54,428.61,253.9,243.2,1.153,633469.4,633469.4,30528,0,0,0,L,1122011218,0,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683607,1739897.00
03/16/2017 13:00,2,8.307,ACTIVE,217.80,369.70,59.959,1489683603,"201051344000646","219011344069620",28.90,31.80,0,333.33,422.30,243.1,232.7,1.123,627645.3,627645.3,30431,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683608,1739898.00
03/16/2017 13:00,2,8.654,ACTIVE,214.87,378.12,59.933,1489683603,"274151322000052","219011344069620",28.13,52.50,0,328.82,406.07,246.3,235.8,0.963,900862.2,900862.2,29813,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683609,1739899.00
03/16/2017 13:00,2,8.354,ACTIVE,219.16,370.30,59.949,1489683603,"201051344000585","219011344069620",29.50,26.50,0,333.63,421.10,249.4,238.8,1.136,638019.8,638019.8,30590,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683610,1739900.00
03/16/2017 13:00,2,8.281,ACTIVE,217.35,367.00,59.949,1489683603,"201051344001230","219011344069620",29.24,27.50,0,335.74,423.20,245.2,234.7,1.153,631891.6,631891.6,30304,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683611,1739901.00
03/16/2017 13:00,2,8.250,ACTIVE,219.16,370.00,59.975,1489683603,"201051344000582","219011344069620",29.14,23.80,0,333.63,422.60,243.4,233.0,1.092,622013.1,622013.1,30504,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683612,1739902.00
03/16/2017 13:00,2,8.248,ACTIVE,217.80,368.20,59.949,1489683603,"201051344000955","219011344069620",29.28,28.30,0,334.84,422.30,244.3,233.9,1.136,639943.1,639943.1,30391,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683612,1739903.00
03/16/2017 13:00,2,5.799,ACTIVE,214.87,443.94,59.954,1489683603,"274151322000094","219011344069620",39.70,43.00,0,398.56,474.00,233.7,223.6,0.897,735476.3,735476.3,31072,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683613,1739904.00
03/16/2017 13:00,2,8.260,ACTIVE,221.42,373.31,59.938,1489683603,"201051344000579","219011344069620",30.42,28.30,0,339.34,428.91,254.2,243.5,1.207,650927.8,650927.8,30358,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683614,1739905.00
03/16/2017 13:00,2,8.279,ACTIVE,217.35,367.60,59.944,1489683603,"201051344000890","219011344069620",29.18,31.30,0,335.44,423.81,244.6,234.2,1.118,633808.5,633808.5,30515,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683615,1739906.00
03/16/2017 13:00,2,8.244,ACTIVE,218.48,370.00,59.944,1489683603,"201051344000438","219011344069620",29.14,29.00,0,333.63,422.00,243.3,232.9,1.096,636744.0,636744.0,30479,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683616,1739907.00
03/16/2017 13:00,2,8.203,ACTIVE,217.80,359.78,59.917,1489683603,"201051344000417","219011344069620",18.83,30.30,0,338.14,397.05,156.4,149.0,0.734,610283.2,610283.2,30784,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683617,1739908.00
03/16/2017 13:00,2,8.609,ACTIVE,214.19,365.80,59.944,1489683603,"274151322000083","219011344069620",28.09,50.60,0,327.02,405.77,244.7,234.2,0.972,891837.7,891837.7,29868,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683618,1739909.00
03/16/2017 13:00,2,8.223,ACTIVE,215.54,359.18,59.954,1489683603,"274151322000076","219011344069620",30.63,50.40,0,331.83,407.87,254.3,243.5,1.003,950191.0,950191.0,29975,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683619,1739910.00
03/16/2017 13:00,2,7.896,ACTIVE,219.61,367.60,59.933,1489683603,"201051344000868","219011344069620",31.79,20.70,0,332.13,428.31,253.7,242.9,1.131,632129.0,632129.0,30560,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683620,1739911.00
03/16/2017 13:00,2,8.258,ACTIVE,214.41,370.00,59.933,1489683603,"274151322000095","219011344069620",30.43,48.50,0,327.02,402.46,254.3,243.6,0.963,941183.3,941183.3,30093,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683621,1739912.00
03/16/2017 13:00,2,9.305,ACTIVE,221.42,367.60,59.949,1489683603,"201051344000988","219011344069620",18.81,18.30,0,341.75,407.27,177.2,169.2,0.787,585088.8,585088.8,30593,0,0,0,L,1122011218,0,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683621,1739913.00
03/16/2017 13:00,2,8.391,ACTIVE,218.93,369.70,59.949,1489683603,"201051344001025","219011344069620",29.42,28.50,0,333.63,422.90,250.1,239.4,1.092,635656.1,635656.1,30679,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683622,1739914.00
03/16/2017 13:00,2,7.934,ACTIVE,221.42,371.81,59.949,1489683603,"201051344000458","219011344069620",31.65,22.00,0,336.64,428.91,254.2,243.5,1.167,644278.8,644278.8,30185,0,0,0,L,1122011218,0,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683623,1739915.00
03/16/2017 13:00,2,7.713,ACTIVE,221.87,368.20,59.928,1489683603,"201051344000853","219011344069620",32.34,19.00,0,337.84,428.31,252.4,241.7,1.167,644508.9,644508.9,30028,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683624,1739916.00
03/16/2017 13:00,2,8.340,ACTIVE,217.35,368.20,59.949,1489683603,"201051344000685","219011344069620",29.08,26.30,0,335.74,422.00,245.6,235.1,1.145,636982.9,636982.9,30362,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683625,1739917.00
03/16/2017 13:00,2,8.297,ACTIVE,218.93,369.10,59.949,1489683603,"201051344000917","219011344069620",29.34,25.30,0,333.03,421.70,246.4,235.9,1.149,633476.2,633476.2,30358,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683626,1739918.00
03/16/2017 13:00,2,8.250,ACTIVE,217.58,367.30,59.944,1489683603,"201051344001145","219011344069620",29.28,25.30,0,334.84,422.30,244.8,234.3,1.105,641420.7,641420.7,30199,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683627,1739919.00
03/16/2017 13:00,2,8.383,ACTIVE,219.16,369.40,59.933,1489683603,"201051344000651","219011344069620",29.18,24.00,0,333.93,426.21,247.7,237.2,1.118,629994.6,629994.6,30562,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683628,1739920.00
03/16/2017 13:00,2,8.611,ACTIVE,215.09,363.09,59.938,1489683603,"274151322000088","219011344069620",27.75,44.50,0,329.43,403.07,241.9,231.6,0.915,854332.4,854332.4,30085,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683629,1739921.00
03/16/2017 13:00,2,5.719,ACTIVE,215.77,430.42,59.938,1489683603,"274151322000068","219011344069620",39.80,46.60,0,397.05,474.00,230.1,220.2,0.888,735779.7,735779.7,31000,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683630,1739922.00
03/16/2017 13:00,2,8.264,ACTIVE,218.93,370.00,59.938,1489683603,"201051344001135","219011344069620",29.30,24.00,0,333.63,421.40,245.0,234.6,1.123,625903.3,625903.3,30580,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683631,1739923.00
03/16/2017 13:00,2,8.154,ACTIVE,219.16,370.90,59.917,1489683603,"201051344000594","219011344069620",30.71,33.80,0,331.53,423.50,253.7,242.9,1.193,646002.0,646002.0,30434,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683632,1739924.00
03/16/2017 13:00,2,8.348,ACTIVE,219.16,370.60,59.933,1489683603,"201051344001203","219011344069620",29.50,27.50,0,334.24,424.41,249.1,238.5,1.149,634416.5,634416.5,30630,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683633,1739925.00
03/16/2017 13:00,2,8.699,ACTIVE,215.32,374.21,59.954,1489683603,"274151322000054","219011344069620",26.74,42.50,0,329.13,404.27,235.5,225.4,0.897,872861.0,872861.0,29986,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683634,1739926.00
03/16/2017 13:00,2,8.121,ACTIVE,220.29,367.90,59.991,1489683603,"201051344000867","219011344069620",30.99,25.50,0,332.73,427.41,254.1,243.3,1.140,631306.1,631306.1,30591,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683635,1739927.00
03/16/2017 13:00,2,8.307,ACTIVE,219.16,370.00,59.938,1489683603,"201051344001093","219011344069620",29.40,25.80,0,333.33,421.70,247.2,236.7,1.105,633142.2,633142.2,30452,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683636,1739928.00
03/16/2017 13:00,2,7.797,ACTIVE,220.97,370.90,59.970,1489683603,"201051344000900","219011344069620",32.18,18.70,0,337.54,428.61,253.7,243.0,1.136,652326.8,652326.8,29939,0,0,0,L,1122011218,0,125.62,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683637,1739929.00
03/16/2017 13:00,2,8.088,ACTIVE,220.74,371.81,59.981,1489683603,"201051344000648","219011344069620",31.05,23.30,0,337.24,429.82,254.1,243.3,1.176,641989.5,641989.5,30008,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683638,1739930.00
03/16/2017 13:00,2,7.783,ACTIVE,221.19,371.51,59.901,1489683603,"201051344000569","219011344069620",32.20,21.50,0,336.04,429.22,253.2,242.5,1.140,654327.7,654327.7,29923,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683639,1739931.00
03/16/2017 13:00,2,7.895,ACTIVE,221.19,365.80,59.949,1489683603,"201051344000983","219011344069620",31.89,20.30,0,337.84,429.22,254.4,243.6,1.158,645205.2,645205.2,30114,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683639,1739932.00
03/16/2017 13:00,2,8.260,ACTIVE,221.64,370.00,59.949,1489683603,"201051344001158","219011344069620",30.47,23.80,0,339.34,429.52,254.7,243.9,1.158,631443.2,631443.2,30465,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683640,1739933.00
03/16/2017 13:00,2,7.902,ACTIVE,221.42,372.41,59.949,1489683603,"201051344000576","219011344069620",31.79,19.50,0,338.14,428.91,254.1,243.3,1.176,645140.8,645140.8,29989,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683641,1739934.00
03/16/2017 13:00,2,8.602,ACTIVE,215.09,373.01,59.933,1489683603,"274151322000087","219011344069620",28.07,55.80,0,329.13,403.67,244.3,233.9,0.937,844340.0,844340.0,30346,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489683642,1739935.00
03/16/2017 13:15,2,8.219,ACTIVE,220.74,366.40,59.912,1489684503,"201051344000645","219011344069620",30.65,23.80,0,336.94,428.31,254.8,244.0,1.149,644376.7,644376.7,30030,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684504,1739936.00
03/16/2017 13:15,2,8.650,ACTIVE,215.09,357.98,59.949,1489684503,"274151322000085","219011344069620",25.88,43.40,0,331.23,402.16,226.6,216.8,0.866,870581.2,870581.2,30043,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684505,1739937.00
03/16/2017 13:15,2,8.398,ACTIVE,219.84,369.40,59.954,1489684503,"201051344000633","219011344069620",29.96,31.00,0,338.44,429.22,254.5,243.7,1.167,630875.6,630875.6,30567,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684506,1739938.00
03/16/2017 13:15,2,8.000,ACTIVE,221.64,373.61,59.949,1489684503,"201051344000469","219011344069620",31.41,18.30,0,337.24,428.31,254.1,243.3,1.167,633530.2,633530.2,30529,0,0,0,L,1122011218,0,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684507,1739939.00
03/16/2017 13:15,2,8.393,ACTIVE,217.58,370.00,59.959,1489684503,"201051344000646","219011344069620",28.51,33.00,0,333.33,422.00,242.0,231.7,1.153,627703.4,627703.4,30432,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684508,1739940.00
03/16/2017 13:15,2,8.783,ACTIVE,215.09,356.18,59.907,1489684503,"274151322000052","219011344069620",27.65,54.50,0,330.03,406.67,245.8,235.3,0.959,900921.0,900921.0,29814,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684509,1739941.00
03/16/2017 13:15,2,8.529,ACTIVE,219.16,371.21,59.959,1489684503,"201051344000585","219011344069620",28.78,27.80,0,333.93,426.21,248.6,238.1,1.153,638079.4,638079.4,30591,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684509,1739942.00
03/16/2017 13:15,2,8.346,ACTIVE,217.13,366.40,59.954,1489684503,"201051344001230","219011344069620",28.96,30.00,0,333.93,423.50,244.5,234.1,1.140,631950.3,631950.3,30305,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684510,1739943.00
03/16/2017 13:15,2,8.373,ACTIVE,218.93,369.70,59.959,1489684503,"201051344000582","219011344069620",28.71,25.80,0,333.63,426.51,243.3,232.9,1.096,622071.4,622071.4,30505,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684511,1739944.00
03/16/2017 13:15,2,8.395,ACTIVE,217.58,367.60,59.954,1489684503,"201051344000955","219011344069620",28.57,29.50,0,334.24,421.10,242.7,232.3,1.140,640001.3,640001.3,30392,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684512,1739945.00
03/16/2017 13:15,2,5.992,ACTIVE,214.64,425.31,59.949,1489684503,"274151322000094","219011344069620",38.29,43.80,0,393.15,472.80,231.3,221.3,0.902,735532.1,735532.1,31073,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684513,1739946.00
03/16/2017 13:15,2,8.455,ACTIVE,221.64,371.51,59.959,1489684503,"201051344000579","219011344069620",29.78,30.30,0,339.04,428.91,254.5,243.7,1.207,650988.6,650988.6,30359,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684514,1739947.00
03/16/2017 13:15,2,8.328,ACTIVE,217.58,367.60,59.991,1489684503,"201051344000890","219011344069620",28.92,32.60,0,334.54,422.60,244.0,233.6,1.123,633867.0,633867.0,30516,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684515,1739948.00
03/16/2017 13:15,2,8.420,ACTIVE,218.26,369.40,59.954,1489684503,"201051344000438","219011344069620",28.43,30.50,0,333.93,421.10,242.5,232.1,1.114,636802.1,636802.1,30480,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684516,1739949.00
03/16/2017 13:15,2,8.254,ACTIVE,217.80,359.18,59.933,1489684503,"201051344000417","219011344069620",18.65,31.50,0,337.24,395.55,155.8,148.5,0.729,610320.4,610320.4,30785,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684517,1739950.00
03/16/2017 13:15,2,8.822,ACTIVE,213.96,357.68,59.954,1489684503,"274151322000083","219011344069620",27.31,53.00,0,328.22,404.87,243.8,233.4,0.968,891896.1,891896.1,29869,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684518,1739951.00
03/16/2017 13:15,2,8.311,ACTIVE,215.54,356.78,59.949,1489684503,"274151322000076","219011344069620",30.16,52.80,0,333.03,407.87,253.4,242.7,0.990,950251.9,950251.9,29976,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684518,1739952.00
03/16/2017 13:15,2,8.111,ACTIVE,219.61,369.70,59.949,1489684503,"201051344000868","219011344069620",31.01,21.50,0,333.33,428.31,254.6,243.8,1.136,632189.8,632189.8,30561,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684519,1739953.00
03/16/2017 13:15,2,8.379,ACTIVE,214.41,362.79,59.933,1489684503,"274151322000095","219011344069620",29.94,50.00,0,326.42,402.16,254.1,243.3,0.963,941244.1,941244.1,30094,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684520,1739954.00
03/16/2017 13:15,2,9.338,ACTIVE,221.42,369.10,59.954,1489684503,"201051344000988","219011344069620",18.47,19.80,0,341.45,406.37,174.7,166.7,0.795,585130.8,585130.8,30594,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684521,1739955.00
03/16/2017 13:15,2,8.492,ACTIVE,218.71,370.30,59.912,1489684503,"201051344001025","219011344069620",29.02,28.50,0,333.03,422.90,249.6,239.0,1.118,635715.9,635715.9,30680,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684522,1739956.00
03/16/2017 13:15,2,8.143,ACTIVE,221.42,371.51,59.944,1489684503,"201051344000458","219011344069620",30.89,23.30,0,338.14,428.31,254.6,243.8,1.176,644339.5,644339.5,30186,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684523,1739957.00
03/16/2017 13:15,2,7.988,ACTIVE,221.87,373.91,59.949,1489684503,"201051344000853","219011344069620",31.51,21.80,0,338.14,428.01,254.2,243.5,1.149,644569.7,644569.7,30029,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684524,1739958.00
03/16/2017 13:15,2,8.455,ACTIVE,217.13,365.19,59.965,1489684503,"201051344000685","219011344069620",28.61,27.50,0,334.24,421.10,244.8,234.4,1.162,637041.6,637041.6,30363,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684525,1739959.00
03/16/2017 13:15,2,8.475,ACTIVE,218.71,367.90,59.907,1489684503,"201051344000917","219011344069620",28.67,25.50,0,333.63,421.40,246.2,235.7,1.158,633535.2,633535.2,30359,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684526,1739960.00
03/16/2017 13:15,2,8.426,ACTIVE,217.35,366.70,59.954,1489684503,"201051344001145","219011344069620",28.59,26.80,0,334.24,421.70,243.8,233.4,1.096,641479.2,641479.2,30200,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684527,1739961.00
03/16/2017 13:15,2,8.545,ACTIVE,219.39,369.70,59.949,1489684503,"201051344000651","219011344069620",28.51,25.50,0,335.74,425.91,246.6,236.1,1.114,630053.7,630053.7,30563,0,0,0,L,1122011218,0,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684528,1739962.00
03/16/2017 13:15,2,8.662,ACTIVE,215.09,373.31,59.954,1489684503,"274151322000088","219011344069620",27.37,46.20,0,329.43,405.17,240.3,230.0,0.906,854390.2,854390.2,30086,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684529,1739963.00
03/16/2017 13:15,2,5.975,ACTIVE,215.77,426.81,59.944,1489684503,"274151322000068","219011344069620",38.27,47.30,0,396.75,470.99,231.6,221.6,0.897,735835.1,735835.1,31001,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684530,1739964.00
03/16/2017 13:15,2,8.260,ACTIVE,218.71,370.30,59.949,1489684503,"201051344001135","219011344069620",29.12,26.30,0,334.24,421.40,243.4,233.0,1.118,625961.9,625961.9,30581,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684530,1739965.00
03/16/2017 13:15,2,8.398,ACTIVE,218.93,368.80,59.954,1489684503,"201051344000594","219011344069620",30.00,34.80,0,331.53,427.11,254.5,243.7,1.167,646062.8,646062.8,30435,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684531,1739966.00
03/16/2017 13:15,2,8.484,ACTIVE,218.93,369.70,59.917,1489684503,"201051344001203","219011344069620",28.96,29.00,0,336.04,426.21,248.7,238.1,1.162,634476.1,634476.1,30631,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684532,1739967.00
03/16/2017 13:15,2,8.701,ACTIVE,215.32,360.08,59.949,1489684503,"274151322000054","219011344069620",26.34,45.30,0,329.73,404.57,231.7,221.7,0.879,872917.0,872917.0,29987,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684533,1739968.00
03/16/2017 13:15,2,8.322,ACTIVE,220.29,370.60,59.938,1489684503,"201051344000867","219011344069620",30.24,27.80,0,332.43,427.71,254.3,243.6,1.140,631366.9,631366.9,30592,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684534,1739969.00
03/16/2017 13:15,2,8.246,ACTIVE,219.16,370.90,59.949,1489684503,"201051344001093","219011344069620",29.50,26.50,0,333.33,425.91,246.3,235.8,1.100,633201.4,633201.4,30453,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684535,1739970.00
03/16/2017 13:15,2,7.928,ACTIVE,220.74,370.60,59.959,1489684503,"201051344000900","219011344069620",31.59,20.70,0,337.24,428.61,253.5,242.7,1.127,652387.6,652387.6,29940,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684536,1739971.00
03/16/2017 13:15,2,8.281,ACTIVE,220.74,371.21,59.954,1489684503,"201051344000648","219011344069620",30.28,25.50,0,338.14,429.52,253.3,242.6,1.149,642050.3,642050.3,30009,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684537,1739972.00
03/16/2017 13:15,2,7.990,ACTIVE,221.19,369.10,59.965,1489684503,"201051344000569","219011344069620",31.51,22.50,0,335.14,428.31,254.6,243.8,1.162,654388.5,654388.5,29924,0,0,0,L,1122011218,0,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684538,1739973.00
03/16/2017 13:15,2,8.061,ACTIVE,221.64,373.31,59.944,1489684503,"201051344000983","219011344069620",31.17,21.80,0,338.14,428.61,254.3,243.5,1.184,645265.9,645265.9,30115,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684539,1739974.00
03/16/2017 13:15,2,8.477,ACTIVE,221.64,373.01,59.949,1489684503,"201051344001158","219011344069620",29.66,27.00,0,338.44,428.31,254.6,243.8,1.171,631504.0,631504.0,30466,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684540,1739975.00
03/16/2017 13:15,2,8.107,ACTIVE,221.42,373.31,59.938,1489684503,"201051344000576","219011344069620",31.05,21.80,0,336.64,428.91,254.9,244.1,1.118,645201.6,645201.6,29990,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684541,1739976.00
03/16/2017 13:15,2,8.725,ACTIVE,214.87,384.43,59.944,1489684503,"274151322000087","219011344069620",27.43,56.30,0,329.43,406.07,242.2,231.9,0.928,844398.4,844398.4,30347,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489684542,1739977.00
03/16/2017 13:30,2,8.195,ACTIVE,220.97,369.70,59.959,1489685403,"201051344000645","219011344069620",30.71,25.30,0,339.04,428.31,254.4,243.6,1.140,644437.5,644437.5,30031,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685404,1739978.00
03/16/2017 13:30,2,8.678,ACTIVE,215.32,367.60,59.933,1489685403,"274151322000085","219011344069620",25.68,45.00,0,330.33,402.77,225.6,215.8,0.862,870635.0,870635.0,30044,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685405,1739979.00
03/16/2017 13:30,2,8.412,ACTIVE,219.61,372.41,59.954,1489685403,"201051344000633","219011344069620",29.94,33.00,0,339.04,428.91,255.1,244.3,1.215,630936.4,630936.4,30568,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685406,1739980.00
03/16/2017 13:30,2,8.000,ACTIVE,221.42,370.60,59.959,1489685403,"201051344000469","219011344069620",31.43,19.30,0,337.84,428.01,254.0,243.3,1.149,633591.0,633591.0,30530,0,0,0,L,1122011218,0,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685407,1739981.00
03/16/2017 13:30,2,8.357,ACTIVE,217.80,370.60,59.975,1489685403,"201051344000646","219011344069620",28.75,34.80,0,333.33,422.30,243.3,232.9,1.136,627761.2,627761.2,30433,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685408,1739982.00
03/16/2017 13:30,2,8.754,ACTIVE,215.09,363.39,59.954,1489685403,"274151322000052","219011344069620",27.61,57.30,0,329.43,406.37,244.7,234.3,0.959,900979.4,900979.4,29815,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685409,1739983.00
03/16/2017 13:30,2,8.572,ACTIVE,219.39,370.00,59.954,1489685403,"201051344000585","219011344069620",28.80,29.80,0,334.54,424.71,250.1,239.5,1.158,638138.9,638138.9,30592,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685409,1739984.00
03/16/2017 13:30,2,8.367,ACTIVE,217.58,369.10,59.949,1489685403,"201051344001230","219011344069620",29.08,31.30,0,334.54,422.60,246.3,235.8,1.162,632008.7,632008.7,30306,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685410,1739985.00
03/16/2017 13:30,2,8.271,ACTIVE,219.39,370.60,59.970,1489685403,"201051344000582","219011344069620",29.14,27.00,0,333.33,426.81,244.2,233.7,1.092,622129.4,622129.4,30506,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685411,1739986.00
03/16/2017 13:30,2,8.479,ACTIVE,218.03,369.70,59.954,1489685403,"201051344000955","219011344069620",28.33,31.00,0,334.24,421.40,243.2,232.8,1.167,640059.3,640059.3,30393,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685412,1739987.00
03/16/2017 13:30,2,5.982,ACTIVE,215.09,422.30,59.944,1489685403,"274151322000094","219011344069620",38.51,45.50,0,393.75,467.39,233.1,223.1,0.902,735587.5,735587.5,31074,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685413,1739988.00
03/16/2017 13:30,2,8.479,ACTIVE,221.64,372.41,59.949,1489685403,"201051344000579","219011344069620",29.68,32.20,0,338.44,428.61,254.5,243.7,1.167,651049.4,651049.4,30360,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685414,1739989.00
03/16/2017 13:30,2,8.498,ACTIVE,217.80,368.80,59.970,1489685403,"201051344000890","219011344069620",28.49,34.00,0,334.54,422.30,245.0,234.5,1.136,633925.2,633925.2,30517,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685415,1739990.00
03/16/2017 13:30,2,8.385,ACTIVE,218.71,370.30,59.965,1489685403,"201051344000438","219011344069620",28.63,31.30,0,333.63,421.10,243.0,232.6,1.131,636860.0,636860.0,30481,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685416,1739991.00
03/16/2017 13:30,2,8.264,ACTIVE,218.26,361.29,59.965,1489685403,"201051344000417","219011344069620",18.69,32.80,0,338.14,395.55,156.5,149.1,0.729,610357.4,610357.4,30786,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685417,1739992.00
03/16/2017 13:30,2,8.787,ACTIVE,214.87,375.11,59.954,1489685403,"274151322000083","219011344069620",27.55,54.50,0,327.32,405.47,244.9,234.5,0.968,891954.3,891954.3,29870,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685418,1739993.00
03/16/2017 13:30,2,8.383,ACTIVE,215.77,383.83,59.933,1489685403,"274151322000076","219011344069620",29.98,54.80,0,331.53,407.57,254.5,243.7,0.990,950312.7,950312.7,29977,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685419,1739994.00
03/16/2017 13:30,2,8.061,ACTIVE,220.06,370.30,59.975,1489685403,"201051344000868","219011344069620",31.19,23.30,0,333.93,428.61,254.4,243.7,1.140,632250.6,632250.6,30562,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685420,1739995.00
03/16/2017 13:30,2,8.391,ACTIVE,214.64,373.61,59.959,1489685403,"274151322000095","219011344069620",29.96,52.50,0,327.92,405.47,254.4,243.6,0.959,941305.0,941305.0,30095,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685420,1739996.00
03/16/2017 13:30,2,9.371,ACTIVE,221.42,367.00,59.996,1489685403,"201051344000988","219011344069620",18.47,22.30,0,341.75,406.07,175.3,167.2,0.778,585172.4,585172.4,30595,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685421,1739997.00
03/16/2017 13:30,2,8.604,ACTIVE,219.16,371.21,59.965,1489685403,"201051344001025","219011344069620",28.77,30.80,0,333.93,422.30,250.6,240.0,1.123,635775.5,635775.5,30681,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685422,1739998.00
03/16/2017 13:30,2,8.115,ACTIVE,221.42,372.41,59.959,1489685403,"201051344000458","219011344069620",30.97,25.30,0,338.74,428.31,254.1,243.3,1.180,644400.3,644400.3,30187,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685423,1739999.00
03/16/2017 13:30,2,7.916,ACTIVE,222.10,372.41,59.981,1489685403,"201051344000853","219011344069620",31.71,22.00,0,337.54,427.71,253.6,242.8,1.171,644630.5,644630.5,30030,0,0,0,L,1122011218,0,126.30,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685424,1740000.00
03/16/2017 13:30,2,8.502,ACTIVE,217.58,371.81,59.970,1489685403,"201051344000685","219011344069620",28.59,29.00,0,333.93,421.70,246.1,235.6,1.158,637100.1,637100.1,30364,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685425,1740001.00
03/16/2017 13:30,2,8.430,ACTIVE,217.58,369.70,59.954,1489685403,"201051344001145","219011344069620",28.73,27.50,0,333.93,422.00,245.3,234.8,1.114,641537.6,641537.6,30201,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685427,1740002.00
03/16/2017 13:30,2,8.469,ACTIVE,219.61,371.21,59.970,1489685403,"201051344000651","219011344069620",28.88,27.30,0,334.24,425.61,247.6,237.0,1.114,630112.7,630112.7,30564,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685428,1740003.00
03/16/2017 13:30,2,8.691,ACTIVE,215.32,382.33,59.959,1489685403,"274151322000088","219011344069620",27.19,48.50,0,329.43,405.47,239.2,228.9,0.902,854447.3,854447.3,30087,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685429,1740004.00
03/16/2017 13:30,2,5.871,ACTIVE,216.00,437.33,59.970,1489685403,"274151322000068","219011344069620",38.74,49.80,0,394.35,464.38,229.3,219.4,0.888,735890.1,735890.1,31002,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685430,1740005.00
03/16/2017 13:30,2,8.504,ACTIVE,218.93,370.60,59.965,1489685403,"201051344001135","219011344069620",28.45,27.80,0,333.33,421.70,245.1,234.6,1.114,626020.2,626020.2,30582,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685431,1740006.00
03/16/2017 13:30,2,8.365,ACTIVE,218.71,367.60,59.986,1489685403,"201051344000594","219011344069620",30.04,37.00,0,331.53,427.41,254.5,243.7,1.171,646123.6,646123.6,30436,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685432,1740007.00
03/16/2017 13:30,2,8.469,ACTIVE,219.16,369.40,59.965,1489685403,"201051344001203","219011344069620",29.16,30.30,0,334.84,426.51,250.0,239.3,1.162,634535.6,634535.6,30632,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685433,1740008.00
03/16/2017 13:30,2,8.727,ACTIVE,214.87,360.99,59.959,1489685403,"274151322000054","219011344069620",26.10,46.80,0,329.73,404.57,230.6,220.6,0.875,872972.1,872972.1,29988,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685434,1740009.00
03/16/2017 13:30,2,8.281,ACTIVE,219.84,368.80,59.965,1489685403,"201051344000867","219011344069620",30.38,29.00,0,333.63,428.31,254.2,243.5,1.153,631427.7,631427.7,30593,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685435,1740010.00
03/16/2017 13:30,2,8.314,ACTIVE,218.93,370.00,59.944,1489685403,"201051344001093","219011344069620",29.46,27.80,0,333.93,426.21,248.0,237.4,1.123,633260.4,633260.4,30454,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685436,1740011.00
03/16/2017 13:30,2,7.926,ACTIVE,220.52,367.30,59.965,1489685403,"201051344000900","219011344069620",31.73,22.00,0,336.94,428.61,254.4,243.6,1.114,652448.5,652448.5,29941,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685436,1740012.00
