ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 13:30,2,8.223,ACTIVE,220.52,373.31,59.928,1489685403,"201051344000648","219011344069620",30.47,26.50,0,339.04,430.72,253.6,242.8,1.127,642111.1,642111.1,30010,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685437,1740013.00
03/16/2017 13:30,2,7.854,ACTIVE,220.97,370.90,59.975,1489685403,"201051344000569","219011344069620",31.87,24.00,0,336.64,429.82,252.9,242.2,1.149,654449.3,654449.3,29925,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685438,1740014.00
03/16/2017 13:30,2,8.037,ACTIVE,220.97,370.00,59.981,1489685403,"201051344000983","219011344069620",31.29,23.50,0,338.14,428.91,254.1,243.3,1.180,645326.8,645326.8,30116,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685439,1740015.00
03/16/2017 13:30,2,8.457,ACTIVE,221.42,373.61,59.975,1489685403,"201051344001158","219011344069620",29.74,27.50,0,337.24,428.91,254.4,243.6,1.171,631564.8,631564.8,30467,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685440,1740016.00
03/16/2017 13:30,2,8.059,ACTIVE,221.19,370.60,59.965,1489685403,"201051344000576","219011344069620",31.23,22.30,0,337.24,428.91,254.7,243.9,1.153,645262.4,645262.4,29991,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685441,1740017.00
03/16/2017 13:30,2,8.688,ACTIVE,214.87,383.53,59.970,1489685403,"274151322000087","219011344069620",27.65,59.50,0,328.82,405.17,243.2,232.8,0.937,844456.2,844456.2,30348,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685442,1740018.00
03/16/2017 13:30,2,8.457,ACTIVE,219.16,370.60,59.944,1489685403,"201051344000917","219011344069620",28.98,26.80,0,333.63,421.70,248.0,237.4,1.158,633595.2,633595.2,30360,0,0,0,L,1122011218,1,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489685443,1740019.00
03/16/2017 13:45,2,8.146,ACTIVE,221.42,373.61,59.975,1489686303,"201051344000645","219011344069620",30.73,26.00,0,338.44,428.91,253.0,242.2,1.136,644498.3,644498.3,30032,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686304,1740020.00
03/16/2017 13:45,2,8.666,ACTIVE,214.87,354.37,59.970,1489686303,"274151322000085","219011344069620",25.60,46.60,0,330.63,400.66,224.4,214.7,0.853,870688.9,870688.9,30045,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686305,1740021.00
03/16/2017 13:45,2,8.391,ACTIVE,220.06,371.81,59.949,1489686303,"201051344000633","219011344069620",29.86,33.50,0,338.44,429.22,253.7,242.9,1.184,630997.2,630997.2,30569,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686306,1740022.00
03/16/2017 13:45,2,8.078,ACTIVE,221.64,373.31,59.970,1489686303,"201051344000469","219011344069620",31.17,19.80,0,338.14,428.61,254.8,244.0,1.158,633651.8,633651.8,30531,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686307,1740023.00
03/16/2017 13:45,2,8.443,ACTIVE,217.80,365.80,60.007,1489686303,"201051344000646","219011344069620",28.37,35.60,0,333.33,422.30,242.5,232.1,1.087,627819.3,627819.3,30434,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686308,1740024.00
03/16/2017 13:45,2,8.742,ACTIVE,214.87,380.52,59.996,1489686303,"274151322000052","219011344069620",27.43,59.50,0,329.13,406.37,242.8,232.4,0.941,901037.8,901037.8,29816,0,0,0,L,1151911521,0,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686309,1740025.00
03/16/2017 13:45,2,8.555,ACTIVE,219.39,370.30,59.975,1489686303,"201051344000585","219011344069620",28.78,30.50,0,333.93,426.81,249.4,238.8,1.149,638198.7,638198.7,30593,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686310,1740026.00
03/16/2017 13:45,2,8.406,ACTIVE,217.35,367.90,59.970,1489686303,"201051344001230","219011344069620",28.78,31.80,0,334.24,423.20,245.0,234.5,1.153,632067.6,632067.6,30307,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686311,1740027.00
03/16/2017 13:45,2,8.273,ACTIVE,219.16,371.51,59.959,1489686303,"201051344000582","219011344069620",29.04,27.50,0,333.63,427.41,243.1,232.7,1.100,622188.0,622188.0,30507,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686312,1740028.00
03/16/2017 13:45,2,8.402,ACTIVE,218.03,369.40,59.959,1489686303,"201051344000955","219011344069620",28.51,31.80,0,334.24,421.40,242.6,232.2,1.140,640117.5,640117.5,30394,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686313,1740029.00
03/16/2017 13:45,2,5.947,ACTIVE,214.87,440.64,59.970,1489686303,"274151322000094","219011344069620",38.35,47.00,0,394.95,471.30,231.7,221.7,0.893,735643.0,735643.0,31075,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686313,1740030.00
03/16/2017 13:45,2,8.492,ACTIVE,221.87,372.41,59.965,1489686303,"201051344000579","219011344069620",29.60,33.00,0,339.34,428.61,254.3,243.6,1.184,651110.2,651110.2,30361,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686314,1740031.00
03/16/2017 13:45,2,8.416,ACTIVE,217.58,368.20,59.959,1489686303,"201051344000890","219011344069620",28.65,35.40,0,333.63,422.90,243.9,233.5,1.118,633983.9,633983.9,30518,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686315,1740032.00
03/16/2017 13:45,2,8.447,ACTIVE,218.48,370.60,59.970,1489686303,"201051344000438","219011344069620",28.31,32.60,0,333.63,425.61,242.1,231.8,1.127,636918.1,636918.1,30482,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686316,1740033.00
03/16/2017 13:45,2,8.285,ACTIVE,218.03,361.59,59.970,1489686303,"201051344000417","219011344069620",18.57,34.00,0,337.24,396.15,155.7,148.3,0.716,610394.7,610394.7,30787,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686317,1740034.00
03/16/2017 13:45,2,8.787,ACTIVE,214.41,382.93,59.954,1489686303,"274151322000083","219011344069620",27.29,56.80,0,327.92,400.96,242.9,232.5,0.959,892012.8,892012.8,29871,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686318,1740035.00
03/16/2017 13:45,2,8.496,ACTIVE,215.54,357.38,59.954,1489686303,"274151322000076","219011344069620",29.54,56.00,0,331.83,407.57,253.2,242.5,0.999,950373.5,950373.5,29978,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686319,1740036.00
03/16/2017 13:45,2,8.135,ACTIVE,219.61,369.70,59.954,1489686303,"201051344000868","219011344069620",30.89,23.50,0,333.33,428.61,254.4,243.7,1.162,632311.4,632311.4,30563,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686320,1740037.00
03/16/2017 13:45,2,8.504,ACTIVE,214.64,386.53,59.981,1489686303,"274151322000095","219011344069620",29.52,55.00,0,326.42,402.77,254.1,243.4,0.955,941365.8,941365.8,30096,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686321,1740038.00
03/16/2017 13:45,2,9.398,ACTIVE,221.42,369.40,59.965,1489686303,"201051344000988","219011344069620",18.33,22.80,0,341.75,406.37,174.6,166.6,0.795,585214.3,585214.3,30596,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686322,1740039.00
03/16/2017 13:45,2,8.605,ACTIVE,218.93,369.70,59.944,1489686303,"201051344001025","219011344069620",28.61,31.30,0,333.33,426.51,249.1,238.5,1.118,635835.5,635835.5,30682,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686323,1740040.00
03/16/2017 13:45,2,8.139,ACTIVE,221.19,372.41,59.954,1489686303,"201051344000458","219011344069620",30.79,25.80,0,338.44,428.61,253.6,242.9,1.180,644461.2,644461.2,30188,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686324,1740041.00
03/16/2017 13:45,2,7.975,ACTIVE,222.10,373.31,59.954,1489686303,"201051344000853","219011344069620",31.47,22.50,0,336.94,428.31,254.4,243.6,1.167,644691.3,644691.3,30031,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686325,1740042.00
03/16/2017 13:45,2,8.490,ACTIVE,217.58,369.10,59.944,1489686303,"201051344000685","219011344069620",28.51,29.80,0,334.24,422.00,245.1,234.6,1.158,637159.0,637159.0,30365,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686326,1740043.00
03/16/2017 13:45,2,8.518,ACTIVE,219.16,370.60,59.959,1489686303,"201051344000917","219011344069620",28.67,28.00,0,333.63,425.61,247.1,236.6,1.153,633653.5,633653.5,30361,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686327,1740044.00
03/16/2017 13:45,2,8.455,ACTIVE,217.35,370.30,59.912,1489686303,"201051344001145","219011344069620",28.59,28.50,0,334.54,422.60,244.6,234.2,1.096,641596.4,641596.4,30202,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686328,1740045.00
03/16/2017 13:45,2,8.605,ACTIVE,219.61,370.60,59.949,1489686303,"201051344000651","219011344069620",28.35,28.30,0,334.54,426.21,247.1,236.6,1.114,630172.0,630172.0,30565,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686329,1740046.00
03/16/2017 13:45,2,8.654,ACTIVE,214.64,368.20,59.949,1489686303,"274151322000088","219011344069620",27.08,50.40,0,327.02,404.87,237.0,226.8,0.902,854504.4,854504.4,30088,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686329,1740047.00
03/16/2017 13:45,2,5.883,ACTIVE,216.00,437.03,59.954,1489686303,"274151322000068","219011344069620",38.51,51.80,0,391.94,469.19,229.2,219.3,0.875,735945.1,735945.1,31003,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686330,1740048.00
03/16/2017 13:45,2,8.445,ACTIVE,218.93,368.80,59.954,1489686303,"201051344001135","219011344069620",28.57,28.80,0,333.93,425.01,244.5,234.0,1.123,626078.9,626078.9,30583,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686331,1740049.00
03/16/2017 13:45,2,8.400,ACTIVE,219.16,371.21,59.922,1489686303,"201051344000594","219011344069620",29.88,38.00,0,331.53,428.61,254.2,243.4,1.176,646184.4,646184.4,30437,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686332,1740050.00
03/16/2017 13:45,2,8.518,ACTIVE,219.16,369.70,59.965,1489686303,"201051344001203","219011344069620",28.82,31.50,0,333.93,426.81,248.7,238.1,1.153,634595.4,634595.4,30633,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686333,1740051.00
03/16/2017 13:45,2,8.670,ACTIVE,214.87,372.41,59.954,1489686303,"274151322000054","219011344069620",26.08,47.80,0,330.33,403.97,228.9,219.0,0.871,873027.2,873027.2,29989,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686334,1740052.00
03/16/2017 13:45,2,8.352,ACTIVE,219.84,370.30,59.959,1489686303,"201051344000867","219011344069620",30.10,30.00,0,333.93,428.91,254.6,243.8,1.140,631488.5,631488.5,30594,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686335,1740053.00
03/16/2017 13:45,2,8.424,ACTIVE,218.93,369.70,59.959,1489686303,"201051344001093","219011344069620",28.90,28.30,0,333.93,426.81,246.5,236.0,1.109,633319.8,633319.8,30455,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686336,1740054.00
03/16/2017 13:45,2,7.992,ACTIVE,220.97,372.41,59.954,1489686303,"201051344000900","219011344069620",31.43,22.50,0,336.94,428.61,253.9,243.1,1.123,652509.3,652509.3,29942,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686337,1740055.00
03/16/2017 13:45,2,8.326,ACTIVE,220.74,370.60,59.975,1489686303,"201051344000648","219011344069620",30.16,27.80,0,338.74,430.12,254.5,243.7,1.136,642171.9,642171.9,30011,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686338,1740056.00
03/16/2017 13:45,2,8.010,ACTIVE,221.19,370.60,59.959,1489686303,"201051344000569","219011344069620",31.45,23.30,0,337.24,429.52,254.7,243.9,1.176,654510.1,654510.1,29926,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686339,1740057.00
03/16/2017 13:45,2,8.082,ACTIVE,221.64,373.31,59.944,1489686303,"201051344000983","219011344069620",31.03,24.80,0,337.84,428.91,254.2,243.4,1.184,645387.6,645387.6,30117,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686340,1740058.00
03/16/2017 13:45,2,8.541,ACTIVE,221.64,373.91,59.959,1489686303,"201051344001158","219011344069620",29.46,29.30,0,337.24,428.91,254.7,243.9,1.171,631625.6,631625.6,30468,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686341,1740059.00
03/16/2017 13:45,2,8.102,ACTIVE,221.42,371.21,59.954,1489686303,"201051344000576","219011344069620",30.99,22.80,0,337.84,428.61,254.0,243.3,1.140,645323.2,645323.2,29992,0,0,0,L,1122011218,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686341,1740060.00
03/16/2017 13:45,2,8.725,ACTIVE,214.64,375.11,59.933,1489686303,"274151322000087","219011344069620",27.23,60.50,0,329.43,404.27,240.5,230.2,0.924,844514.3,844514.3,30349,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489686342,1740061.00
03/16/2017 14:00,2,8.191,ALERT,221.64,373.31,59.986,1489687204,"201051344000645","219011344069620",30.63,26.00,0,281.64,428.31,253.8,243.1,1.127,644558.9,644558.9,30033,0,0,0,L,1122011218,0,126.07,125.85,0002,22,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687206,1740062.00
03/16/2017 14:00,2,8.639,ALERT,215.54,368.80,59.965,1489687204,"274151322000085","219011344069620",25.29,48.50,0,290.95,399.76,221.2,211.6,0.840,870741.8,870741.8,30046,0,0,0,L,1151911521,0,124.04,124.04,0002,44,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687208,1740063.00
03/16/2017 14:00,2,8.504,ALERT,220.52,372.11,59.970,1489687204,"201051344000633","219011344069620",29.56,35.40,0,297.87,428.91,254.7,243.9,1.211,631058.0,631058.0,30570,0,0,0,L,1122011218,0,125.40,125.40,0002,33,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687209,1740064.00
03/16/2017 14:00,2,8.041,ACTIVE,222.10,371.81,59.965,1489687204,"201051344000469","219011344069620",31.25,19.30,0,335.44,428.31,254.2,243.4,1.167,633712.9,633712.9,30532,0,0,0,L,1122011218,0,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687210,1740065.00
03/16/2017 14:00,2,8.314,ACTIVE,218.26,369.70,59.970,1489687204,"201051344000646","219011344069620",28.55,36.00,0,333.63,422.60,240.3,230.0,1.114,627877.0,627877.0,30435,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687211,1740066.00
03/16/2017 14:00,2,8.699,ACTIVE,215.32,362.49,59.954,1489687204,"274151322000052","219011344069620",27.31,59.80,0,328.52,405.47,240.8,230.5,0.941,901095.5,901095.5,29817,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687212,1740067.00
03/16/2017 14:00,2,8.604,ACTIVE,219.61,370.90,59.933,1489687204,"201051344000585","219011344069620",28.45,31.00,0,334.54,425.61,247.9,237.3,1.140,638258.1,638258.1,30594,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687213,1740068.00
03/16/2017 14:00,2,8.334,ACTIVE,217.58,367.90,59.975,1489687204,"201051344001230","219011344069620",28.94,32.40,0,334.84,422.60,244.2,233.7,1.140,632126.0,632126.0,30308,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687214,1740069.00
03/16/2017 14:00,2,8.402,ACTIVE,219.39,370.90,59.944,1489687204,"201051344000582","219011344069620",28.57,28.00,0,333.63,426.51,243.2,232.8,1.105,622246.1,622246.1,30508,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687215,1740070.00
03/16/2017 14:00,2,8.443,ACTIVE,218.26,368.50,59.965,1489687204,"201051344000955","219011344069620",28.15,33.50,0,333.93,421.10,240.9,230.6,1.140,640175.2,640175.2,30395,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687216,1740071.00
03/16/2017 14:00,2,5.904,ACTIVE,215.32,440.04,59.959,1489687204,"274151322000094","219011344069620",38.35,50.60,0,377.52,505.26,230.0,220.1,0.897,735698.0,735698.0,31076,0,0,0,L,1151911521,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687217,1740072.00
03/16/2017 14:00,2,8.582,ACTIVE,222.10,375.41,59.954,1489687204,"201051344000579","219011344069620",29.28,34.80,0,336.34,428.61,254.5,243.7,1.176,651171.2,651171.2,30362,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687217,1740073.00
03/16/2017 14:00,2,8.424,ACTIVE,217.80,368.50,59.965,1489687204,"201051344000890","219011344069620",28.55,36.00,0,334.54,422.30,243.4,233.0,1.109,634042.1,634042.1,30519,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687218,1740074.00
03/16/2017 14:00,2,8.391,ACTIVE,218.71,369.70,59.975,1489687204,"201051344000438","219011344069620",28.41,32.60,0,333.93,420.80,241.2,230.8,1.114,636975.9,636975.9,30483,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687219,1740075.00
03/16/2017 14:00,2,8.279,ACTIVE,218.26,361.59,59.965,1489687204,"201051344000417","219011344069620",18.51,34.50,0,337.84,395.25,155.2,147.9,0.729,610431.7,610431.7,30788,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687220,1740076.00
03/16/2017 14:00,2,8.727,ACTIVE,215.09,368.50,59.959,1489687204,"274151322000083","219011344069620",27.29,58.80,0,328.52,405.17,241.1,230.7,0.950,892070.6,892070.6,29872,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687221,1740077.00
03/16/2017 14:00,2,8.604,ALERT,216.22,384.73,59.965,1489687204,"274151322000076","219011344069620",29.20,59.30,0,290.35,408.48,254.8,244.0,0.990,950434.3,950434.3,29979,0,0,0,L,1151911521,0,123.81,124.49,0002,45,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687223,1740078.00
03/16/2017 14:00,2,8.145,ALERT,220.29,371.21,59.928,1489687204,"201051344000868","219011344069620",30.83,23.80,0,292.76,428.91,254.0,243.3,1.131,632372.2,632372.2,30564,0,0,0,L,1122011218,0,124.94,125.40,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687225,1740079.00
03/16/2017 14:00,2,8.584,ACTIVE,215.09,384.13,59.986,1489687204,"274151322000095","219011344069620",29.30,56.30,0,327.62,403.37,254.2,243.4,0.955,941427.0,941427.0,30097,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687226,1740080.00
03/16/2017 14:00,2,9.082,ACTIVE,222.10,368.20,59.965,1489687204,"201051344000988","219011344069620",18.79,23.00,0,337.84,406.07,172.9,164.9,0.791,585255.9,585255.9,30597,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687226,1740081.00
03/16/2017 14:00,2,8.621,ACTIVE,219.39,370.60,59.922,1489687204,"201051344001025","219011344069620",28.43,32.60,0,334.54,424.71,248.2,237.6,1.100,635895.1,635895.1,30683,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687227,1740082.00
03/16/2017 14:00,2,8.209,ACTIVE,221.87,373.31,59.954,1489687204,"201051344000458","219011344069620",30.69,26.80,0,335.74,429.22,254.9,244.1,1.176,644522.3,644522.3,30189,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687228,1740083.00
03/16/2017 14:00,2,8.008,ACTIVE,222.32,372.71,59.959,1489687204,"201051344000853","219011344069620",31.43,23.80,0,327.62,428.61,254.4,243.6,1.162,644752.5,644752.5,30032,0,0,0,L,1122011218,0,126.53,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687229,1740084.00
03/16/2017 14:00,2,8.484,ACTIVE,217.58,369.40,59.922,1489687204,"201051344000685","219011344069620",28.39,30.30,0,334.54,421.10,243.8,233.4,1.149,637217.6,637217.6,30366,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687230,1740085.00
03/16/2017 14:00,2,8.523,ACTIVE,219.16,370.00,59.975,1489687204,"201051344000917","219011344069620",28.51,28.50,0,333.93,423.50,245.9,235.4,1.158,633712.6,633712.6,30362,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687231,1740086.00
03/16/2017 14:00,2,8.430,ACTIVE,217.80,369.10,59.970,1489687204,"201051344001145","219011344069620",28.51,29.50,0,334.24,422.00,243.2,232.8,1.118,641654.8,641654.8,30203,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687232,1740087.00
03/16/2017 14:00,2,8.555,ACTIVE,219.61,369.70,59.965,1489687204,"201051344000651","219011344069620",28.35,29.00,0,335.14,425.31,245.5,235.0,1.123,630230.9,630230.9,30566,0,0,0,L,1122011218,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687233,1740088.00
03/16/2017 14:00,2,8.568,ALERT,215.32,385.33,59.959,1489687204,"274151322000088","219011344069620",27.04,52.50,0,299.07,404.27,234.4,224.4,0.893,854560.6,854560.6,30089,0,0,0,L,1151911521,0,123.59,124.04,0002,43,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687235,1740089.00
03/16/2017 14:00,2,5.791,ALERT,216.45,434.02,59.949,1489687204,"274151322000068","219011344069620",38.45,52.80,0,299.07,492.94,226.0,216.2,0.875,735999.4,735999.4,31004,0,0,0,L,1151911521,0,123.81,124.72,0002,44,0,0,0,0,0,0,1,1238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687237,1740090.00
03/16/2017 14:00,2,8.471,ACTIVE,219.16,370.90,59.965,1489687204,"201051344001135","219011344069620",28.29,30.00,0,334.24,423.81,242.6,232.2,1.127,626137.3,626137.3,30584,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687237,1740091.00
03/16/2017 14:00,2,8.457,ALERT,219.61,371.81,59.965,1489687204,"201051344000594","219011344069620",29.66,39.50,0,299.37,429.22,253.8,243.0,1.162,646245.4,646245.4,30438,0,0,0,L,1122011218,0,124.94,124.72,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687239,1740092.00
03/16/2017 14:00,2,8.422,ACTIVE,219.61,369.40,59.959,1489687204,"201051344001203","219011344069620",28.96,32.20,0,335.74,426.51,246.9,236.4,1.145,634655.0,634655.0,30634,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687240,1740093.00
03/16/2017 14:00,2,8.645,ACTIVE,215.32,364.29,59.991,1489687204,"274151322000054","219011344069620",25.84,50.20,0,328.82,402.16,226.1,216.3,0.866,873081.7,873081.7,29990,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687241,1740094.00
03/16/2017 14:00,2,8.404,ALERT,220.52,371.21,59.965,1489687204,"201051344000867","219011344069620",29.94,31.30,0,302.68,428.31,254.8,244.0,1.131,631549.6,631549.6,30595,0,0,0,L,1122011218,0,125.62,125.17,0002,25,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687243,1740095.00
03/16/2017 14:00,2,8.324,ACTIVE,219.39,370.30,59.965,1489687204,"201051344001093","219011344069620",29.10,29.30,0,333.93,426.21,245.2,234.8,1.109,633379.1,633379.1,30456,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687244,1740096.00
03/16/2017 14:00,2,8.051,ALERT,221.42,374.21,59.954,1489687204,"201051344000900","219011344069620",31.25,22.50,0,285.24,428.61,254.5,243.7,1.131,652570.5,652570.5,29943,0,0,0,L,1122011218,0,125.85,125.62,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687246,1740097.00
03/16/2017 14:00,2,8.396,ALERT,221.19,371.81,59.933,1489687204,"201051344000648","219011344069620",29.96,28.80,0,302.98,429.52,254.4,243.6,1.167,642233.1,642233.1,30012,0,0,0,L,1122011218,0,125.17,125.85,0002,25,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687248,1740098.00
03/16/2017 14:00,2,8.053,ALERT,221.87,372.41,59.970,1489687204,"201051344000569","219011344069620",31.25,24.80,0,305.08,428.91,254.6,243.8,1.153,654571.4,654571.4,29927,0,0,0,L,1122011218,0,125.62,126.07,0002,19,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687250,1740099.00
03/16/2017 14:00,2,8.115,ACTIVE,222.10,373.61,59.949,1489687204,"201051344000983","219011344069620",30.97,24.50,0,336.04,428.91,254.2,243.5,1.180,645449.1,645449.1,30118,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687250,1740100.00
03/16/2017 14:00,2,8.627,ACTIVE,222.32,375.41,59.959,1489687204,"201051344001158","219011344069620",29.14,29.80,0,335.74,428.61,254.4,243.7,1.158,631687.2,631687.2,30469,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687252,1740101.00
03/16/2017 14:00,2,8.129,ALERT,222.10,374.81,59.959,1489687204,"201051344000576","219011344069620",30.91,23.30,0,304.48,429.22,253.9,243.2,1.171,645384.6,645384.6,29993,0,0,0,L,1122011218,0,126.07,125.62,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687253,1740102.00
03/16/2017 14:00,2,8.666,ALERT,215.54,382.33,59.959,1489687204,"274151322000087","219011344069620",27.21,62.80,0,294.56,404.87,238.7,228.4,0.915,844571.9,844571.9,30350,0,0,0,L,1151911521,0,123.36,124.27,0002,53,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489687255,1740103.00
03/16/2017 14:15,2,8.590,ACTIVE,221.42,372.11,59.965,1489688104,"201051344000645","219011344069620",29.26,29.50,0,338.74,428.31,254.1,243.3,1.145,644619.8,644619.8,30035,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688105,1740104.00
03/16/2017 14:15,2,8.562,ACTIVE,215.09,373.31,59.944,1489688104,"274151322000085","219011344069620",25.09,50.80,0,332.13,408.18,217.3,207.8,0.835,870793.8,870793.8,30048,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688106,1740105.00
03/16/2017 14:15,2,8.828,ACTIVE,220.29,370.00,59.959,1489688104,"201051344000633","219011344069620",28.47,36.80,0,338.74,429.52,254.2,243.4,1.184,631118.7,631118.7,30572,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688107,1740106.00
03/16/2017 14:15,2,8.357,ACTIVE,221.87,373.91,59.965,1489688104,"201051344000469","219011344069620",30.08,22.30,0,337.84,428.01,254.2,243.4,1.158,633773.5,633773.5,30533,0,0,0,L,1122011218,0,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688108,1740107.00
03/16/2017 14:15,2,8.299,ACTIVE,218.03,370.90,59.944,1489688104,"201051344000646","219011344069620",28.27,37.80,0,333.63,421.70,237.6,227.4,1.109,627933.6,627933.6,30436,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688109,1740108.00
03/16/2017 14:15,2,8.662,ACTIVE,214.87,390.44,59.949,1489688104,"274151322000052","219011344069620",27.15,61.00,0,331.23,405.77,238.0,227.8,0.950,901152.2,901152.2,29818,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688110,1740109.00
03/16/2017 14:15,2,8.527,ACTIVE,219.61,370.00,59.949,1489688104,"201051344000585","219011344069620",28.27,32.60,0,335.14,425.01,243.9,233.5,1.131,638316.3,638316.3,30595,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688111,1740110.00
03/16/2017 14:15,2,8.260,ACTIVE,217.58,366.70,59.928,1489688104,"201051344001230","219011344069620",28.61,33.00,0,334.24,422.00,239.2,229.0,1.123,632183.2,632183.2,30309,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688112,1740111.00
03/16/2017 14:15,2,8.344,ACTIVE,219.61,370.90,59.949,1489688104,"201051344000582","219011344069620",28.33,30.30,0,333.63,427.11,239.2,228.9,1.083,622303.2,622303.2,30509,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688112,1740112.00
03/16/2017 14:15,2,8.271,ACTIVE,218.26,368.20,59.965,1489688104,"201051344000955","219011344069620",28.31,34.80,0,334.24,420.50,237.0,226.8,1.114,640231.8,640231.8,30396,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688113,1740113.00
03/16/2017 14:15,2,5.846,ACTIVE,215.09,426.51,59.928,1489688104,"274151322000094","219011344069620",38.25,50.20,0,389.54,462.28,226.2,216.5,0.871,735752.0,735752.0,31077,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688114,1740114.00
03/16/2017 14:15,2,8.902,ACTIVE,222.10,374.81,59.938,1489688104,"201051344000579","219011344069620",28.23,36.50,0,339.65,428.91,254.4,243.6,1.176,651231.8,651231.8,30363,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688115,1740115.00
03/16/2017 14:15,2,8.318,ACTIVE,217.80,367.60,59.922,1489688104,"201051344000890","219011344069620",28.43,36.00,0,333.33,422.00,239.3,229.0,1.096,634099.2,634099.2,30520,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688116,1740116.00
03/16/2017 14:15,2,8.340,ACTIVE,218.71,369.40,59.917,1489688104,"201051344000438","219011344069620",28.11,33.80,0,334.84,424.41,237.4,227.2,1.096,637032.6,637032.6,30484,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688117,1740117.00
03/16/2017 14:15,2,8.170,ACTIVE,218.26,361.89,59.944,1489688104,"201051344000417","219011344069620",18.47,35.20,0,336.94,395.25,153.0,145.8,0.716,610468.0,610468.0,30789,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688118,1740118.00
03/16/2017 14:15,2,8.637,ACTIVE,214.64,383.23,59.938,1489688104,"274151322000083","219011344069620",27.21,59.50,0,328.82,405.17,237.9,227.7,0.946,892127.4,892127.4,29873,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688119,1740119.00
03/16/2017 14:15,2,8.756,ACTIVE,216.00,391.64,59.928,1489688104,"274151322000076","219011344069620",28.71,59.50,0,335.44,408.78,254.7,243.9,0.981,950495.0,950495.0,29981,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688120,1740120.00
03/16/2017 14:15,2,8.439,ACTIVE,220.29,370.30,59.944,1489688104,"201051344000868","219011344069620",29.80,26.30,0,336.04,429.82,254.8,244.0,1.140,632432.8,632432.8,30566,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688120,1740121.00
03/16/2017 14:15,2,8.791,ACTIVE,214.87,370.00,59.922,1489688104,"274151322000095","219011344069620",28.61,59.30,0,328.22,408.48,254.5,243.7,0.955,941487.5,941487.5,30098,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688121,1740122.00
03/16/2017 14:15,2,9.227,ACTIVE,221.87,365.80,59.975,1489688104,"201051344000988","219011344069620",17.97,25.80,0,341.45,404.87,168.2,160.4,0.760,585296.0,585296.0,30598,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688122,1740123.00
03/16/2017 14:15,2,8.535,ACTIVE,219.16,369.10,59.933,1489688104,"201051344001025","219011344069620",28.21,34.30,0,334.84,425.31,243.7,233.3,1.092,635953.3,635953.3,30684,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688123,1740124.00
03/16/2017 14:15,2,8.436,ACTIVE,221.87,372.11,59.949,1489688104,"201051344000458","219011344069620",29.66,29.30,0,338.44,428.01,253.2,242.5,1.171,644582.8,644582.8,30190,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688124,1740125.00
03/16/2017 14:15,2,8.314,ACTIVE,222.32,373.61,59.975,1489688104,"201051344000853","219011344069620",30.24,26.80,0,338.14,431.32,254.5,243.7,1.158,644813.0,644813.0,30033,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688125,1740126.00
03/16/2017 14:15,2,8.379,ACTIVE,217.58,367.00,59.944,1489688104,"201051344000685","219011344069620",28.25,31.50,0,333.93,420.20,239.6,229.4,1.140,637274.8,637274.8,30367,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688126,1740127.00
03/16/2017 14:15,2,8.348,ACTIVE,219.39,369.10,59.891,1489688104,"201051344000917","219011344069620",28.55,30.00,0,335.14,424.71,241.3,231.0,1.136,633770.2,633770.2,30363,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688127,1740128.00
03/16/2017 14:15,2,8.412,ACTIVE,217.80,366.40,59.938,1489688104,"201051344001145","219011344069620",28.09,31.00,0,333.63,420.50,239.3,229.1,1.087,641711.9,641711.9,30204,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688128,1740129.00
03/16/2017 14:15,2,8.434,ACTIVE,219.61,369.10,59.928,1489688104,"201051344000651","219011344069620",28.33,30.50,0,336.34,425.31,241.9,231.6,1.096,630288.5,630288.5,30567,0,0,0,L,1122011218,0,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688129,1740130.00
03/16/2017 14:15,2,8.553,ACTIVE,214.87,374.51,59.907,1489688104,"274151322000088","219011344069620",26.76,55.00,0,330.33,405.77,231.6,221.6,0.888,854615.7,854615.7,30091,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688130,1740131.00
03/16/2017 14:15,2,5.809,ACTIVE,216.00,410.28,59.949,1489688104,"274151322000068","219011344069620",37.87,55.00,0,383.83,461.08,223.3,213.6,0.862,736052.6,736052.6,31006,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688130,1740132.00
03/16/2017 14:15,2,8.285,ACTIVE,219.39,369.10,59.928,1489688104,"201051344001135","219011344069620",28.45,31.80,0,334.24,424.41,238.7,228.5,1.105,626194.1,626194.1,30585,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688131,1740133.00
03/16/2017 14:15,2,8.754,ACTIVE,219.39,370.60,59.933,1489688104,"201051344000594","219011344069620",28.71,40.40,0,332.73,429.22,254.3,243.5,1.153,646305.8,646305.8,30440,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688132,1740134.00
03/16/2017 14:15,2,8.447,ACTIVE,219.39,371.21,59.938,1489688104,"201051344001203","219011344069620",28.41,32.60,0,335.74,425.61,243.1,232.7,1.123,634712.8,634712.8,30635,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688133,1740135.00
03/16/2017 14:15,2,8.529,ACTIVE,215.09,359.18,59.938,1489688104,"274151322000054","219011344069620",25.68,53.50,0,330.63,403.07,221.8,212.1,0.844,873134.3,873134.3,29991,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688134,1740136.00
03/16/2017 14:15,2,8.684,ACTIVE,220.52,369.70,59.944,1489688104,"201051344000867","219011344069620",28.96,33.00,0,340.25,428.31,254.4,243.6,1.149,631609.9,631609.9,30597,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688135,1740137.00
03/16/2017 14:15,2,8.309,ACTIVE,219.39,370.00,59.944,1489688104,"201051344001093","219011344069620",28.69,30.00,0,333.63,425.91,241.4,231.1,1.092,633436.3,633436.3,30457,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688136,1740138.00
03/16/2017 14:15,2,8.234,ACTIVE,221.19,373.61,59.944,1489688104,"201051344000900","219011344069620",30.53,25.80,0,337.54,428.61,254.4,243.7,1.100,652630.8,652630.8,29945,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688137,1740139.00
03/16/2017 14:15,2,8.789,ACTIVE,220.97,371.81,59.933,1489688104,"201051344000648","219011344069620",28.63,32.00,0,338.74,431.02,254.4,243.6,1.158,642293.3,642293.3,30014,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688138,1740140.00
03/16/2017 14:15,2,8.275,ACTIVE,221.64,373.31,59.959,1489688104,"201051344000569","219011344069620",30.28,25.80,0,336.94,429.52,253.7,242.9,1.162,654631.5,654631.5,29929,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688139,1740141.00
03/16/2017 14:15,2,8.410,ACTIVE,221.64,372.71,59.938,1489688104,"201051344000983","219011344069620",29.90,27.50,0,336.94,428.91,254.3,243.5,1.180,645509.2,645509.2,30119,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688140,1740142.00
03/16/2017 14:15,2,9.133,ACTIVE,221.64,372.11,59.933,1489688104,"201051344001158","219011344069620",27.41,33.00,0,338.14,428.61,253.5,242.8,1.184,631747.1,631747.1,30470,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688141,1740143.00
03/16/2017 14:15,2,8.420,ACTIVE,221.64,374.21,59.944,1489688104,"201051344000576","219011344069620",29.84,26.00,0,338.14,429.82,254.2,243.5,1.153,645444.6,645444.6,29995,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688141,1740144.00
03/16/2017 14:15,2,8.555,ACTIVE,215.09,357.38,59.907,1489688104,"274151322000087","219011344069620",27.19,63.00,0,330.33,412.08,235.5,225.4,0.902,844627.5,844627.5,30352,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489688142,1740145.00
03/16/2017 14:30,2,8.441,ACTIVE,221.19,369.40,59.959,1489689003,"201051344000645","219011344069620",29.82,30.30,0,338.74,428.91,254.3,243.5,1.136,644680.5,644680.5,30036,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689004,1740146.00
03/16/2017 14:30,2,8.467,ACTIVE,215.09,378.12,59.959,1489689003,"274151322000085","219011344069620",25.33,51.00,0,332.73,400.06,217.2,207.7,0.826,870845.5,870845.5,30049,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689005,1740147.00
03/16/2017 14:30,2,8.721,ACTIVE,220.06,372.41,59.954,1489689003,"201051344000633","219011344069620",28.78,37.50,0,339.04,428.91,254.0,243.3,1.198,631179.4,631179.4,30573,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689006,1740148.00
03/16/2017 14:30,2,8.197,ACTIVE,221.64,373.01,59.991,1489689003,"201051344000469","219011344069620",30.67,21.50,0,338.14,428.61,254.5,243.7,1.167,633834.3,633834.3,30534,0,0,0,L,1122011218,0,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689007,1740149.00
03/16/2017 14:30,2,8.174,ACTIVE,218.03,367.00,59.949,1489689003,"201051344000646","219011344069620",28.59,38.00,0,333.63,420.80,236.3,226.2,1.087,627990.1,627990.1,30437,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689008,1740150.00
03/16/2017 14:30,2,8.498,ACTIVE,215.32,364.89,59.959,1489689003,"274151322000052","219011344069620",27.57,62.80,0,330.33,405.17,237.2,227.1,0.919,901208.9,901208.9,29819,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689009,1740151.00
03/16/2017 14:30,2,8.453,ACTIVE,219.61,371.21,59.975,1489689003,"201051344000585","219011344069620",28.55,33.50,0,336.94,424.71,244.3,233.9,1.131,638374.5,638374.5,30596,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689010,1740152.00
03/16/2017 14:30,2,7.994,ACTIVE,217.58,365.49,59.959,1489689003,"201051344001230","219011344069620",29.42,33.80,0,335.14,422.00,237.9,227.7,1.114,632240.2,632240.2,30310,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689011,1740153.00
03/16/2017 14:30,2,8.295,ACTIVE,219.84,369.70,59.917,1489689003,"201051344000582","219011344069620",28.31,30.50,0,334.54,425.91,237.7,227.5,1.069,622360.1,622360.1,30510,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689012,1740154.00
