ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 14:30,2,8.234,ACTIVE,218.03,364.89,59.991,1489689003,"201051344000955","219011344069620",28.35,34.80,0,334.84,419.00,236.3,226.1,1.114,640288.2,640288.2,30397,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689013,1740155.00
03/16/2017 14:30,2,5.844,ACTIVE,215.09,423.50,59.954,1489689003,"274151322000094","219011344069620",37.97,50.40,0,393.15,466.19,225.0,215.2,0.871,735805.7,735805.7,31078,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689014,1740156.00
03/16/2017 14:30,2,8.990,ACTIVE,221.87,374.51,59.949,1489689003,"201051344000579","219011344069620",27.89,36.50,0,339.65,428.91,253.9,243.2,1.184,651292.5,651292.5,30364,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689015,1740157.00
03/16/2017 14:30,2,8.191,ACTIVE,217.80,367.00,60.007,1489689003,"201051344000890","219011344069620",28.71,36.80,0,334.54,420.50,238.0,227.8,1.087,634156.1,634156.1,30521,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689015,1740158.00
03/16/2017 14:30,2,8.242,ACTIVE,218.93,368.20,59.949,1489689003,"201051344000438","219011344069620",28.27,34.50,0,334.84,423.50,235.9,225.8,1.092,637089.0,637089.0,30485,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689016,1740159.00
03/16/2017 14:30,2,8.135,ACTIVE,218.48,360.99,59.928,1489689003,"201051344000417","219011344069620",18.47,35.60,0,336.64,394.35,152.1,144.9,0.698,610504.3,610504.3,30790,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689017,1740160.00
03/16/2017 14:30,2,8.590,ACTIVE,214.19,376.31,59.959,1489689003,"274151322000083","219011344069620",27.25,60.80,0,329.73,403.67,236.9,226.8,0.941,892184.0,892184.0,29874,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689018,1740161.00
03/16/2017 14:30,2,8.748,ACTIVE,215.77,376.01,59.954,1489689003,"274151322000076","219011344069620",28.75,60.50,0,336.34,409.08,254.5,243.7,0.990,950555.8,950555.8,29982,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689019,1740162.00
03/16/2017 14:30,2,8.279,ACTIVE,220.06,372.41,59.954,1489689003,"201051344000868","219011344069620",30.32,26.30,0,335.14,428.61,253.6,242.8,1.149,632493.5,632493.5,30567,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689020,1740163.00
03/16/2017 14:30,2,8.785,ACTIVE,214.41,386.83,59.986,1489689003,"274151322000095","219011344069620",28.63,59.80,0,327.92,406.67,254.7,243.9,0.955,941548.3,941548.3,30099,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689021,1740164.00
03/16/2017 14:30,2,9.020,ACTIVE,221.87,368.20,59.959,1489689003,"201051344000988","219011344069620",18.43,26.00,0,341.45,404.27,168.3,160.5,0.773,585336.1,585336.1,30599,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689022,1740165.00
03/16/2017 14:30,2,8.387,ACTIVE,219.16,368.80,59.949,1489689003,"201051344001025","219011344069620",28.69,34.30,0,334.84,424.41,243.6,233.2,1.083,636011.5,636011.5,30685,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689023,1740166.00
03/16/2017 14:30,2,8.373,ACTIVE,221.87,374.81,59.954,1489689003,"201051344000458","219011344069620",30.02,29.80,0,339.04,428.61,254.4,243.7,1.202,644643.6,644643.6,30191,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689023,1740167.00
03/16/2017 14:30,2,8.111,ACTIVE,222.10,374.21,59.954,1489689003,"201051344000853","219011344069620",30.87,26.80,0,338.14,429.82,253.1,242.4,1.167,644873.7,644873.7,30034,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689024,1740168.00
03/16/2017 14:30,2,8.311,ACTIVE,217.80,367.60,59.959,1489689003,"201051344000685","219011344069620",28.43,31.80,0,334.24,419.90,239.0,228.8,1.123,637332.0,637332.0,30368,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689025,1740169.00
03/16/2017 14:30,2,8.324,ACTIVE,219.39,370.00,59.996,1489689003,"201051344000917","219011344069620",28.59,30.30,0,334.24,423.81,240.9,230.6,1.136,633827.8,633827.8,30364,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689027,1740170.00
03/16/2017 14:30,2,8.371,ACTIVE,219.84,370.90,60.002,1489689003,"201051344000651","219011344069620",28.39,30.50,0,341.75,424.71,240.3,230.1,1.087,630346.1,630346.1,30568,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689029,1740171.00
03/16/2017 14:30,2,8.389,ACTIVE,214.64,380.82,59.949,1489689003,"274151322000088","219011344069620",27.21,54.50,0,330.63,403.37,231.1,221.1,0.875,854670.9,854670.9,30092,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689030,1740172.00
03/16/2017 14:30,2,5.727,ACTIVE,216.00,440.04,59.938,1489689003,"274151322000068","219011344069620",38.47,55.00,0,393.45,464.38,222.4,212.8,0.857,736105.9,736105.9,31007,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689031,1740173.00
03/16/2017 14:30,2,8.229,ACTIVE,219.16,368.50,59.949,1489689003,"201051344001135","219011344069620",28.59,31.50,0,334.24,423.81,238.2,228.0,1.100,626251.1,626251.1,30586,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689031,1740174.00
03/16/2017 14:30,2,8.668,ACTIVE,219.16,370.30,59.944,1489689003,"201051344000594","219011344069620",29.00,40.60,0,332.13,428.91,254.3,243.5,1.167,646366.6,646366.6,30441,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689032,1740175.00
03/16/2017 14:30,2,8.258,ACTIVE,219.39,369.40,59.954,1489689003,"201051344001203","219011344069620",28.96,33.50,0,337.84,425.01,242.1,231.8,1.123,634770.7,634770.7,30636,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689033,1740176.00
03/16/2017 14:30,2,8.469,ACTIVE,215.32,356.48,59.944,1489689003,"274151322000054","219011344069620",25.88,53.30,0,330.63,401.86,221.8,212.2,0.853,873187.2,873187.2,29992,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689034,1740177.00
03/16/2017 14:30,2,8.604,ACTIVE,220.29,370.00,59.949,1489689003,"201051344000867","219011344069620",29.20,34.50,0,336.94,429.22,254.5,243.7,1.158,631670.7,631670.7,30598,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689035,1740178.00
03/16/2017 14:30,2,8.258,ACTIVE,219.39,369.40,59.949,1489689003,"201051344001093","219011344069620",28.65,30.50,0,334.84,425.31,239.5,229.3,1.083,633493.7,633493.7,30458,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689036,1740179.00
03/16/2017 14:30,2,8.092,ACTIVE,221.19,372.41,59.928,1489689003,"201051344000900","219011344069620",30.95,25.00,0,337.54,428.91,253.6,242.8,1.127,652691.6,652691.6,29946,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689037,1740180.00
03/16/2017 14:30,2,8.656,ACTIVE,221.19,375.11,59.954,1489689003,"201051344000648","219011344069620",29.02,31.80,0,338.44,431.02,254.2,243.4,1.158,642354.1,642354.1,30015,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689038,1740181.00
03/16/2017 14:30,2,8.150,ACTIVE,221.42,370.30,59.959,1489689003,"201051344000569","219011344069620",30.83,26.80,0,336.34,429.22,254.0,243.3,1.153,654692.2,654692.2,29930,0,0,0,L,1122011218,0,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689039,1740182.00
03/16/2017 14:30,2,8.285,ACTIVE,221.64,373.01,59.970,1489689003,"201051344000983","219011344069620",30.34,27.50,0,337.24,428.91,254.3,243.6,1.189,645570.0,645570.0,30120,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689040,1740183.00
03/16/2017 14:30,2,8.998,ACTIVE,221.87,374.51,59.991,1489689003,"201051344001158","219011344069620",27.77,33.30,0,339.65,428.61,253.0,242.3,1.162,631807.6,631807.6,30471,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689041,1740184.00
03/16/2017 14:30,2,8.316,ACTIVE,221.64,373.01,59.944,1489689003,"201051344000576","219011344069620",30.18,26.80,0,337.54,428.91,254.0,243.3,1.184,645505.4,645505.4,29996,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689041,1740185.00
03/16/2017 14:30,2,8.469,ACTIVE,214.87,370.90,59.949,1489689003,"274151322000087","219011344069620",27.37,63.70,0,330.63,403.67,234.8,224.7,0.897,844683.6,844683.6,30353,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689042,1740186.00
03/16/2017 14:30,2,8.359,ACTIVE,217.80,365.80,59.996,1489689003,"201051344001145","219011344069620",28.13,30.30,0,333.03,419.90,238.1,227.9,1.092,641770.0,641770.0,30205,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689043,1740187.00
03/16/2017 14:45,2,8.906,ACTIVE,221.42,373.91,60.007,1489689904,"201051344000645","219011344069620",27.99,31.50,0,339.34,429.22,252.3,241.6,1.131,644741.1,644741.1,30037,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689905,1740188.00
03/16/2017 14:45,2,8.217,ACTIVE,215.32,354.07,59.986,1489689904,"274151322000085","219011344069620",25.23,51.00,0,331.23,400.06,210.0,200.8,0.804,870896.4,870896.4,30050,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689906,1740189.00
03/16/2017 14:45,2,8.854,ACTIVE,220.29,371.21,59.981,1489689904,"201051344000633","219011344069620",27.57,38.40,0,339.65,428.61,247.1,236.5,1.158,631239.3,631239.3,30574,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689907,1740190.00
03/16/2017 14:45,2,8.732,ACTIVE,221.87,377.22,60.002,1489689904,"201051344000469","219011344069620",28.61,23.80,0,338.44,429.22,253.0,242.3,1.167,633894.9,633894.9,30535,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689907,1740191.00
03/16/2017 14:45,2,7.973,ACTIVE,218.03,367.30,60.007,1489689904,"201051344000646","219011344069620",28.39,37.50,0,332.73,419.30,229.2,219.2,1.069,628045.5,628045.5,30438,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689908,1740192.00
03/16/2017 14:45,2,8.223,ACTIVE,215.54,382.03,59.996,1489689904,"274151322000052","219011344069620",27.97,62.30,0,331.53,404.57,232.8,222.7,0.910,901264.8,901264.8,29820,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689909,1740193.00
03/16/2017 14:45,2,8.230,ACTIVE,219.61,368.80,59.996,1489689904,"201051344000585","219011344069620",28.15,34.30,0,334.24,423.20,234.6,224.5,1.087,638431.5,638431.5,30597,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689910,1740194.00
03/16/2017 14:45,2,8.018,ACTIVE,217.80,366.70,60.007,1489689904,"201051344001230","219011344069620",28.51,33.80,0,334.24,420.50,231.3,221.3,1.069,632296.1,632296.1,30311,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689911,1740195.00
03/16/2017 14:45,2,8.066,ACTIVE,219.61,370.00,59.996,1489689904,"201051344000582","219011344069620",28.21,32.20,0,335.14,424.11,230.5,220.5,1.039,622415.8,622415.8,30511,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689912,1740196.00
03/16/2017 14:45,2,8.055,ACTIVE,218.03,367.90,60.034,1489689904,"201051344000955","219011344069620",28.17,35.20,0,334.84,418.39,229.8,219.9,1.083,640343.7,640343.7,30398,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689913,1740197.00
03/16/2017 14:45,2,5.660,ACTIVE,215.32,434.63,59.996,1489689904,"274151322000094","219011344069620",38.07,50.80,0,388.34,464.38,218.4,208.9,0.844,735858.5,735858.5,31079,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689914,1740198.00
03/16/2017 14:45,2,8.693,ACTIVE,222.10,376.01,60.002,1489689904,"201051344000579","219011344069620",28.05,37.80,0,340.55,428.61,247.0,236.4,1.145,651352.1,651352.1,30365,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689915,1740199.00
03/16/2017 14:45,2,8.107,ACTIVE,217.80,370.30,59.991,1489689904,"201051344000890","219011344069620",28.07,36.80,0,334.54,419.60,230.3,220.4,1.056,634211.9,634211.9,30522,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689916,1740200.00
03/16/2017 14:45,2,7.926,ACTIVE,218.71,368.80,59.996,1489689904,"201051344000438","219011344069620",28.73,35.60,0,334.84,418.70,230.6,220.7,1.069,637144.6,637144.6,30486,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689916,1740201.00
03/16/2017 14:45,2,7.969,ACTIVE,218.26,359.78,59.991,1489689904,"201051344000417","219011344069620",18.37,35.40,0,337.84,393.75,148.2,141.1,0.694,610539.8,610539.8,30791,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689917,1740202.00
03/16/2017 14:45,2,8.375,ACTIVE,214.64,381.42,59.996,1489689904,"274151322000083","219011344069620",27.49,61.00,0,329.73,403.37,233.0,223.0,0.919,892239.9,892239.9,29875,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689918,1740203.00
03/16/2017 14:45,2,8.752,ACTIVE,216.00,381.12,60.018,1489689904,"274151322000076","219011344069620",28.15,60.50,0,335.74,408.48,249.4,238.8,0.977,950615.8,950615.8,29983,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689919,1740204.00
03/16/2017 14:45,2,8.871,ACTIVE,220.29,372.11,60.002,1489689904,"201051344000868","219011344069620",28.11,28.30,0,335.44,429.82,252.4,241.7,1.136,632554.1,632554.1,30568,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689920,1740205.00
03/16/2017 14:45,2,8.846,ACTIVE,215.09,385.93,59.996,1489689904,"274151322000095","219011344069620",27.91,58.80,0,327.02,406.37,250.0,239.4,0.946,941608.4,941608.4,30100,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689921,1740206.00
03/16/2017 14:45,2,8.736,ACTIVE,221.87,367.90,60.002,1489689904,"201051344000988","219011344069620",18.37,27.80,0,341.45,403.37,162.5,154.9,0.738,585375.2,585375.2,30600,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689922,1740207.00
03/16/2017 14:45,2,8.135,ACTIVE,218.93,369.70,60.002,1489689904,"201051344001025","219011344069620",28.47,35.00,0,335.14,420.20,234.6,224.5,1.047,636068.4,636068.4,30686,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689923,1740208.00
03/16/2017 14:45,2,8.795,ACTIVE,221.64,375.41,60.002,1489689904,"201051344000458","219011344069620",28.53,30.80,0,339.04,428.61,254.2,243.5,1.184,644704.2,644704.2,30192,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689924,1740209.00
03/16/2017 14:45,2,8.404,ACTIVE,222.32,376.01,59.954,1489689904,"201051344000853","219011344069620",29.88,27.50,0,338.14,430.72,254.2,243.5,1.162,644934.5,644934.5,30035,0,0,0,L,1122011218,0,126.53,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689925,1740210.00
03/16/2017 14:45,2,8.051,ACTIVE,217.80,370.90,59.970,1489689904,"201051344000685","219011344069620",28.59,32.60,0,335.14,418.70,233.1,223.1,1.105,637388.2,637388.2,30369,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689925,1740211.00
03/16/2017 14:45,2,8.145,ACTIVE,219.16,369.10,60.002,1489689904,"201051344000917","219011344069620",28.41,32.00,0,335.14,419.30,234.1,224.0,1.105,633884.3,633884.3,30365,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689926,1740212.00
03/16/2017 14:45,2,7.959,ACTIVE,217.80,367.30,59.991,1489689904,"201051344001145","219011344069620",28.92,31.00,0,334.24,419.00,233.1,223.0,1.052,641825.1,641825.1,30206,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689927,1740213.00
03/16/2017 14:45,2,8.186,ACTIVE,219.61,368.80,59.959,1489689904,"201051344000651","219011344069620",28.11,32.20,0,339.65,424.41,232.8,222.8,1.065,630402.4,630402.4,30569,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689928,1740214.00
03/16/2017 14:45,2,8.170,ACTIVE,215.32,383.83,60.007,1489689904,"274151322000088","219011344069620",27.15,54.30,0,329.73,402.77,224.4,214.6,0.849,854725.0,854725.0,30093,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689929,1740215.00
03/16/2017 14:45,2,5.611,ACTIVE,215.77,415.39,59.991,1489689904,"274151322000068","219011344069620",38.35,53.80,0,391.34,462.88,217.7,208.2,0.840,736158.2,736158.2,31008,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689930,1740216.00
03/16/2017 14:45,2,8.166,ACTIVE,218.48,367.00,60.028,1489689904,"201051344001135","219011344069620",27.87,33.30,0,334.54,419.00,230.4,220.5,1.047,626306.8,626306.8,30587,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689931,1740217.00
03/16/2017 14:45,2,8.764,ACTIVE,219.61,370.90,60.007,1489689904,"201051344000594","219011344069620",28.09,41.80,0,332.73,428.91,249.2,238.6,1.131,646426.8,646426.8,30442,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689932,1740218.00
03/16/2017 14:45,2,8.104,ACTIVE,219.16,368.20,59.996,1489689904,"201051344001203","219011344069620",28.55,33.80,0,336.64,425.01,234.2,224.1,1.087,634827.3,634827.3,30637,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689933,1740219.00
03/16/2017 14:45,2,8.240,ACTIVE,215.54,377.52,60.023,1489689904,"274151322000054","219011344069620",25.70,54.50,0,331.53,401.26,214.2,204.8,0.818,873239.0,873239.0,29993,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689934,1740220.00
03/16/2017 14:45,2,8.816,ACTIVE,220.52,373.61,59.965,1489689904,"201051344000867","219011344069620",27.99,35.60,0,336.34,428.61,249.9,239.3,1.140,631730.8,631730.8,30599,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689935,1740221.00
03/16/2017 14:45,2,7.963,ACTIVE,219.16,370.60,60.007,1489689904,"201051344001093","219011344069620",28.73,31.30,0,335.44,423.81,231.6,221.6,1.043,633549.7,633549.7,30459,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689936,1740222.00
03/16/2017 14:45,2,8.346,ACTIVE,221.42,373.01,59.996,1489689904,"201051344000900","219011344069620",30.14,26.00,0,338.14,429.82,254.7,243.9,1.109,652752.4,652752.4,29947,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689937,1740223.00
03/16/2017 14:45,2,8.799,ACTIVE,221.19,375.71,60.012,1489689904,"201051344000648","219011344069620",28.09,33.00,0,339.65,431.02,250.2,239.6,1.123,642414.1,642414.1,30016,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689937,1740224.00
03/16/2017 14:45,2,8.365,ACTIVE,221.64,373.31,59.996,1489689904,"201051344000569","219011344069620",30.06,27.80,0,338.44,429.82,254.6,243.8,1.153,654753.0,654753.0,29931,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689938,1740225.00
03/16/2017 14:45,2,8.543,ACTIVE,221.87,372.41,59.996,1489689904,"201051344000983","219011344069620",29.38,29.50,0,338.44,429.22,254.2,243.4,1.171,645630.7,645630.7,30121,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689939,1740226.00
03/16/2017 14:45,2,8.826,ACTIVE,222.10,374.81,60.002,1489689904,"201051344001158","219011344069620",27.49,34.00,0,339.34,427.71,245.6,235.2,1.153,631866.8,631866.8,30472,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689940,1740227.00
03/16/2017 14:45,2,8.648,ACTIVE,221.87,374.21,60.002,1489689904,"201051344000576","219011344069620",29.04,27.80,0,338.14,428.91,254.4,243.6,1.167,645566.1,645566.1,29997,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689941,1740228.00
03/16/2017 14:45,2,8.277,ACTIVE,215.32,354.07,59.996,1489689904,"274151322000087","219011344069620",27.17,64.00,0,331.23,403.07,227.6,217.7,0.866,844738.6,844738.6,30354,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489689942,1740229.00
03/16/2017 15:00,2,8.787,ACTIVE,221.87,372.11,59.975,1489690803,"201051344000645","219011344069620",28.17,31.30,0,339.34,428.61,250.7,240.0,1.123,644801.2,644801.2,30038,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690804,1740230.00
03/16/2017 15:00,2,8.041,ACTIVE,216.00,360.38,59.975,1489690803,"274151322000085","219011344069620",25.56,52.00,0,335.14,398.26,207.9,198.7,0.791,870946.1,870946.1,30051,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690805,1740231.00
03/16/2017 15:00,2,8.590,ACTIVE,220.74,374.51,59.975,1489690803,"201051344000633","219011344069620",28.21,38.20,0,339.65,427.41,245.4,234.9,1.145,631298.1,631298.1,30575,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690806,1740232.00
03/16/2017 15:00,2,8.516,ACTIVE,222.55,375.41,59.981,1489690803,"201051344000469","219011344069620",29.30,23.80,0,338.14,428.61,252.6,241.9,1.162,633955.3,633955.3,30536,0,0,0,L,1122011218,0,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690807,1740233.00
03/16/2017 15:00,2,7.939,ACTIVE,218.71,367.90,59.965,1489690803,"201051344000646","219011344069620",28.23,37.50,0,334.24,417.79,226.9,217.1,1.056,628099.9,628099.9,30439,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690808,1740234.00
03/16/2017 15:00,2,8.104,ACTIVE,215.54,354.37,59.965,1489690803,"274151322000052","219011344069620",27.73,61.00,0,329.73,403.37,227.3,217.5,0.884,901319.5,901319.5,29821,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690809,1740235.00
03/16/2017 15:00,2,8.107,ACTIVE,219.84,370.30,60.007,1489690803,"201051344000585","219011344069620",28.57,34.30,0,335.44,422.60,234.6,224.5,1.087,638487.5,638487.5,30598,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690810,1740236.00
03/16/2017 15:00,2,7.838,ACTIVE,218.26,371.51,59.986,1489690803,"201051344001230","219011344069620",28.84,33.80,0,335.14,419.30,228.9,219.0,1.061,632351.0,632351.0,30312,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690811,1740237.00
03/16/2017 15:00,2,7.869,ACTIVE,220.06,370.60,59.981,1489690803,"201051344000582","219011344069620",28.65,32.00,0,334.84,425.31,228.2,218.4,1.030,622470.5,622470.5,30512,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690812,1740238.00
03/16/2017 15:00,2,7.871,ACTIVE,218.71,369.70,59.975,1489690803,"201051344000955","219011344069620",28.41,35.40,0,334.84,417.19,226.2,216.4,1.061,640398.0,640398.0,30399,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690813,1740239.00
03/16/2017 15:00,2,5.510,ACTIVE,215.54,433.42,59.981,1489690803,"274151322000094","219011344069620",38.33,50.60,0,392.25,463.18,214.3,204.9,0.822,735910.1,735910.1,31080,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690814,1740240.00
03/16/2017 15:00,2,8.639,ACTIVE,222.55,374.81,59.975,1489690803,"201051344000579","219011344069620",27.89,38.00,0,339.34,426.81,243.9,233.5,1.136,651410.7,651410.7,30366,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690815,1740241.00
03/16/2017 15:00,2,7.922,ACTIVE,218.26,365.80,59.981,1489690803,"201051344000890","219011344069620",28.49,37.00,0,334.54,418.09,228.5,218.6,1.039,634266.6,634266.6,30523,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690815,1740242.00
03/16/2017 15:00,2,7.830,ACTIVE,219.16,368.20,59.981,1489690803,"201051344000438","219011344069620",28.61,35.40,0,334.84,421.10,226.9,217.1,1.056,637199.1,637199.1,30487,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690816,1740243.00
03/16/2017 15:00,2,7.684,ACTIVE,218.71,360.38,60.002,1489690803,"201051344000417","219011344069620",18.77,35.60,0,337.84,393.75,146.2,139.2,0.681,610574.7,610574.7,30792,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690817,1740244.00
03/16/2017 15:00,2,8.207,ACTIVE,215.09,364.59,59.981,1489690803,"274151322000083","219011344069620",27.41,59.80,0,329.43,401.86,227.7,217.9,0.906,892294.7,892294.7,29876,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690818,1740245.00
03/16/2017 15:00,2,8.527,ACTIVE,216.45,381.42,60.012,1489690803,"274151322000076","219011344069620",28.35,59.80,0,335.74,407.27,244.3,233.9,0.941,950674.5,950674.5,29984,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690819,1740246.00
03/16/2017 15:00,2,8.580,ACTIVE,220.52,370.90,59.975,1489690803,"201051344000868","219011344069620",29.00,27.80,0,338.14,429.22,251.9,241.2,1.136,632614.3,632614.3,30569,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690820,1740247.00
03/16/2017 15:00,2,8.611,ACTIVE,215.09,370.60,59.959,1489690803,"274151322000095","219011344069620",28.13,58.50,0,328.82,406.07,244.9,234.4,0.906,941667.2,941667.2,30101,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690821,1740248.00
03/16/2017 15:00,2,8.598,ACTIVE,222.32,367.90,59.981,1489690803,"201051344000988","219011344069620",18.59,27.30,0,342.05,402.77,161.9,154.4,0.738,585413.8,585413.8,30601,0,0,0,L,1122011218,0,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690822,1740249.00
03/16/2017 15:00,2,8.049,ACTIVE,219.61,369.10,59.991,1489690803,"201051344001025","219011344069620",28.69,34.50,0,334.84,423.50,233.7,223.6,1.061,636124.3,636124.3,30687,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690823,1740250.00
03/16/2017 15:00,2,8.592,ACTIVE,222.10,374.81,59.981,1489690803,"201051344000458","219011344069620",28.92,31.30,0,339.65,429.52,251.8,241.1,1.158,644764.5,644764.5,30193,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690824,1740251.00
03/16/2017 15:00,2,8.424,ACTIVE,223.00,376.92,60.007,1489690803,"201051344000853","219011344069620",29.86,27.30,0,338.74,431.92,254.7,243.9,1.158,644995.3,644995.3,30036,0,0,0,L,1122011218,0,126.75,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690825,1740252.00
03/16/2017 15:00,2,7.994,ACTIVE,218.26,369.40,59.981,1489690803,"201051344000685","219011344069620",28.37,32.20,0,334.24,417.79,229.7,219.8,1.105,637443.4,637443.4,30370,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690826,1740253.00
03/16/2017 15:00,2,7.934,ACTIVE,219.61,369.70,59.991,1489690803,"201051344000917","219011344069620",28.86,31.50,0,334.54,424.11,231.9,221.9,1.083,633939.9,633939.9,30366,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690826,1740254.00
03/16/2017 15:00,2,7.953,ACTIVE,218.26,367.30,59.938,1489690803,"201051344001145","219011344069620",28.57,31.30,0,334.84,418.70,230.0,220.1,1.047,641880.4,641880.4,30207,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690827,1740255.00
03/16/2017 15:00,2,8.086,ACTIVE,220.06,370.00,59.949,1489690803,"201051344000651","219011344069620",28.17,32.20,0,337.54,422.60,230.7,220.8,1.039,630457.7,630457.7,30570,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690828,1740256.00
03/16/2017 15:00,2,5.463,ACTIVE,216.67,428.91,59.970,1489690803,"274151322000068","219011344069620",38.57,52.50,0,390.14,460.47,211.2,201.9,0.822,736209.4,736209.4,31009,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690830,1740257.00
03/16/2017 15:00,2,7.922,ACTIVE,219.39,368.20,59.996,1489690803,"201051344001135","219011344069620",28.53,33.00,0,334.84,420.20,228.8,218.9,1.052,626361.6,626361.6,30588,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690831,1740258.00
03/16/2017 15:00,2,8.705,ACTIVE,219.84,373.31,59.975,1489690803,"201051344000594","219011344069620",27.95,42.00,0,333.93,428.31,246.3,235.8,1.131,646485.9,646485.9,30443,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690832,1740259.00
03/16/2017 15:00,2,7.945,ACTIVE,219.61,368.80,59.986,1489690803,"201051344001203","219011344069620",28.88,34.00,0,335.74,422.30,232.4,222.4,1.083,634883.0,634883.0,30638,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690833,1740260.00
03/16/2017 15:00,2,8.014,ACTIVE,216.00,382.03,59.986,1489690803,"274151322000054","219011344069620",26.16,54.80,0,331.83,400.36,212.3,203.0,0.800,873289.7,873289.7,29994,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690834,1740261.00
03/16/2017 15:00,2,8.465,ACTIVE,220.74,370.00,59.981,1489690803,"201051344000867","219011344069620",28.80,34.80,0,340.25,427.71,246.9,236.4,1.140,631790.2,631790.2,30600,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690835,1740262.00
03/16/2017 15:00,2,7.820,ACTIVE,219.61,370.00,59.975,1489690803,"201051344001093","219011344069620",29.06,31.50,0,335.44,422.00,230.0,220.1,1.039,633604.8,633604.8,30460,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690836,1740263.00
03/16/2017 15:00,2,8.396,ACTIVE,221.64,374.81,59.965,1489690803,"201051344000900","219011344069620",29.94,25.80,0,339.04,429.22,254.5,243.7,1.100,652813.2,652813.2,29948,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690837,1740264.00
03/16/2017 15:00,2,8.598,ACTIVE,221.64,371.51,59.986,1489690803,"201051344000648","219011344069620",28.27,33.00,0,339.65,429.82,246.2,235.7,1.109,642473.3,642473.3,30017,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690838,1740265.00
03/16/2017 15:00,2,8.461,ACTIVE,221.87,371.51,59.965,1489690803,"201051344000569","219011344069620",29.62,27.80,0,337.24,429.22,253.8,243.0,1.171,654813.7,654813.7,29932,0,0,0,L,1122011218,0,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690838,1740266.00
03/16/2017 15:00,2,8.729,ACTIVE,222.10,374.21,59.975,1489690803,"201051344000983","219011344069620",28.61,28.50,0,336.94,429.82,252.8,242.1,1.189,645691.3,645691.3,30122,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690839,1740267.00
03/16/2017 15:00,2,8.516,ACTIVE,222.32,373.91,59.970,1489690803,"201051344001158","219011344069620",28.19,33.30,0,338.14,426.51,242.9,232.6,1.105,631925.1,631925.1,30473,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690840,1740268.00
03/16/2017 15:00,2,8.645,ACTIVE,222.10,375.41,59.975,1489690803,"201051344000576","219011344069620",28.69,28.30,0,339.34,429.22,251.1,240.5,1.140,645626.3,645626.3,29998,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690841,1740269.00
03/16/2017 15:00,2,7.986,ACTIVE,215.54,373.91,59.944,1489690803,"274151322000087","219011344069620",27.77,64.00,0,331.83,401.86,224.3,214.6,0.857,844792.5,844792.5,30355,0,0,0,L,1151911521,0,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690842,1740270.00
03/16/2017 15:00,2,7.922,ACTIVE,215.54,375.41,59.949,1489690803,"274151322000088","219011344069620",27.51,54.50,0,331.23,401.26,220.6,211.0,0.835,854778.7,854778.7,30094,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489690843,1740271.00
03/16/2017 15:15,2,8.523,ACTIVE,221.42,371.21,59.944,1489691704,"201051344000645","219011344069620",27.21,33.00,0,340.25,426.81,234.8,224.8,1.039,644859.7,644859.7,30039,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691705,1740272.00
03/16/2017 15:15,2,7.848,ACTIVE,215.54,352.87,59.938,1489691704,"274151322000085","219011344069620",25.03,52.30,0,337.24,397.96,198.9,190.1,0.765,870994.9,870994.9,30052,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691706,1740273.00
03/16/2017 15:15,2,8.361,ACTIVE,220.29,373.61,59.944,1489691704,"201051344000633","219011344069620",27.49,38.20,0,339.65,426.21,232.9,222.9,1.083,631355.6,631355.6,30576,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691706,1740274.00
03/16/2017 15:15,2,8.307,ACTIVE,222.10,375.71,59.949,1489691704,"201051344000469","219011344069620",28.01,26.00,0,339.04,428.01,235.7,225.5,1.083,634014.1,634014.1,30537,0,0,0,L,1122011218,0,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691707,1740275.00
03/16/2017 15:15,2,7.723,ACTIVE,218.26,368.20,59.933,1489691704,"201051344000646","219011344069620",27.71,37.50,0,334.54,420.20,216.7,207.2,0.999,628153.0,628153.0,30440,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691708,1740276.00
03/16/2017 15:15,2,7.859,ACTIVE,215.77,378.42,59.949,1489691704,"274151322000052","219011344069620",27.43,60.00,0,335.74,402.16,218.4,208.9,0.853,901372.8,901372.8,29822,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691709,1740277.00
03/16/2017 15:15,2,7.867,ACTIVE,219.61,367.90,59.949,1489691704,"201051344000585","219011344069620",27.97,34.30,0,339.04,422.60,222.8,213.1,1.030,638542.4,638542.4,30599,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691710,1740278.00
03/16/2017 15:15,2,7.516,ACTIVE,217.58,363.99,59.944,1489691704,"201051344001230","219011344069620",28.65,34.00,0,333.93,417.19,218.0,208.5,1.021,632404.7,632404.7,30313,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691711,1740279.00
03/16/2017 15:15,2,7.746,ACTIVE,219.61,368.20,59.954,1489691704,"201051344000582","219011344069620",27.79,32.40,0,336.34,422.60,218.0,208.5,0.981,622524.1,622524.1,30513,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691712,1740280.00
03/16/2017 15:15,2,7.520,ACTIVE,218.26,367.00,59.954,1489691704,"201051344000955","219011344069620",28.43,36.50,0,335.14,415.69,216.5,207.0,1.012,640451.0,640451.0,30400,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691713,1740281.00
03/16/2017 15:15,2,5.307,ACTIVE,215.32,432.82,59.938,1489691704,"274151322000094","219011344069620",38.37,49.80,0,392.85,465.89,204.9,195.9,0.787,735960.3,735960.3,31081,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691714,1740282.00
03/16/2017 15:15,2,8.385,ACTIVE,221.87,374.51,59.944,1489691704,"201051344000579","219011344069620",27.35,38.60,0,340.25,428.31,232.2,222.2,1.087,651467.8,651467.8,30367,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691715,1740283.00
03/16/2017 15:15,2,7.725,ACTIVE,218.26,363.39,59.949,1489691704,"201051344000890","219011344069620",27.85,36.80,0,335.14,416.89,217.9,208.4,0.986,634320.3,634320.3,30524,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691715,1740284.00
03/16/2017 15:15,2,7.607,ACTIVE,218.93,368.80,59.975,1489691704,"201051344000438","219011344069620",28.29,35.40,0,336.04,420.80,217.7,208.2,1.016,637252.3,637252.3,30488,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691716,1740285.00
03/16/2017 15:15,2,7.588,ACTIVE,218.71,359.18,59.949,1489691704,"201051344000417","219011344069620",18.25,35.60,0,337.54,392.25,140.4,133.6,0.650,610608.9,610608.9,30793,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691717,1740286.00
03/16/2017 15:15,2,7.930,ACTIVE,214.87,359.18,59.959,1489691704,"274151322000083","219011344069620",27.33,60.00,0,330.93,401.86,219.2,209.7,0.875,892348.1,892348.1,29877,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691718,1740287.00
03/16/2017 15:15,2,8.326,ACTIVE,216.22,385.63,59.933,1489691704,"274151322000076","219011344069620",27.75,59.30,0,334.24,406.07,233.6,223.6,0.915,950731.8,950731.8,29985,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691719,1740288.00
03/16/2017 15:15,2,8.395,ACTIVE,220.06,369.10,59.917,1489691704,"201051344000868","219011344069620",27.71,29.30,0,340.25,428.31,235.5,225.4,1.052,632673.0,632673.0,30570,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691720,1740289.00
03/16/2017 15:15,2,8.273,ACTIVE,215.32,358.88,59.933,1489691704,"274151322000095","219011344069620",28.01,58.50,0,329.43,406.07,234.7,224.6,0.893,941724.7,941724.7,30102,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691721,1740290.00
03/16/2017 15:15,2,8.285,ACTIVE,221.87,366.10,59.949,1489691704,"201051344000988","219011344069620",18.07,29.00,0,342.05,401.86,151.6,144.4,0.694,585451.3,585451.3,30602,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691722,1740291.00
03/16/2017 15:15,2,7.816,ACTIVE,219.39,367.00,59.959,1489691704,"201051344001025","219011344069620",28.05,35.60,0,336.64,421.70,222.0,212.3,0.990,636179.0,636179.0,30688,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691723,1740292.00
03/16/2017 15:15,2,8.354,ACTIVE,221.64,372.71,59.949,1489691704,"201051344000458","219011344069620",27.91,32.20,0,339.34,429.22,236.1,225.9,1.083,644823.2,644823.2,30194,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691724,1740293.00
03/16/2017 15:15,2,8.391,ACTIVE,221.87,373.01,59.991,1489691704,"201051344000853","219011344069620",28.05,29.30,0,340.55,432.52,238.3,228.1,1.078,645054.7,645054.7,30037,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691724,1740294.00
03/16/2017 15:15,2,7.771,ACTIVE,217.80,367.30,59.944,1489691704,"201051344000685","219011344069620",27.97,32.80,0,335.14,416.29,220.1,210.5,1.012,637497.4,637497.4,30371,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691725,1740295.00
03/16/2017 15:15,2,7.689,ACTIVE,219.39,368.50,59.959,1489691704,"201051344000917","219011344069620",28.39,32.40,0,337.54,422.00,221.1,211.4,1.039,633994.3,633994.3,30367,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691727,1740296.00
