ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 15:15,2,7.672,ACTIVE,218.26,367.30,59.938,1489691704,"201051344001145","219011344069620",28.37,32.40,0,334.84,417.49,220.1,210.5,1.003,641934.4,641934.4,30208,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691728,1740297.00
03/16/2017 15:15,2,7.820,ACTIVE,220.06,369.70,59.981,1489691704,"201051344000651","219011344069620",27.83,32.80,0,341.75,422.30,220.4,210.9,0.990,630511.9,630511.9,30571,0,0,0,L,1122011218,0,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691729,1740298.00
03/16/2017 15:15,2,7.818,ACTIVE,215.32,364.59,59.970,1489691704,"274151322000088","219011344069620",26.64,54.30,0,336.94,400.66,210.9,201.7,0.795,854829.6,854829.6,30095,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691730,1740299.00
03/16/2017 15:15,2,5.387,ACTIVE,216.22,427.11,59.954,1489691704,"274151322000068","219011344069620",37.45,53.00,0,387.14,461.08,203.3,194.3,0.782,736259.2,736259.2,31010,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691731,1740300.00
03/16/2017 15:15,2,7.688,ACTIVE,219.39,367.60,59.959,1489691704,"201051344001135","219011344069620",28.03,34.00,0,335.74,420.50,218.1,208.6,1.003,626415.2,626415.2,30589,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691731,1740301.00
03/16/2017 15:15,2,8.316,ACTIVE,219.16,369.10,59.933,1489691704,"201051344000594","219011344069620",27.81,42.80,0,334.84,427.41,234.2,224.1,1.083,646543.6,646543.6,30444,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691732,1740302.00
03/16/2017 15:15,2,7.797,ACTIVE,219.61,367.00,59.949,1489691704,"201051344001203","219011344069620",27.85,35.00,0,340.85,422.00,219.9,210.3,1.025,634937.3,634937.3,30639,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691733,1740303.00
03/16/2017 15:15,2,7.701,ACTIVE,215.32,367.90,59.954,1489691704,"274151322000054","219011344069620",25.94,55.50,0,336.34,399.46,202.3,193.3,0.773,873339.3,873339.3,29995,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691734,1740304.00
03/16/2017 15:15,2,8.299,ACTIVE,220.29,368.80,59.965,1489691704,"201051344000867","219011344069620",27.81,36.50,0,339.65,426.81,233.6,223.5,1.056,631847.9,631847.9,30601,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691735,1740305.00
03/16/2017 15:15,2,7.582,ACTIVE,219.39,367.00,59.928,1489691704,"201051344001093","219011344069620",28.27,31.80,0,338.74,422.00,217.1,207.6,0.977,633658.6,633658.6,30461,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691736,1740306.00
03/16/2017 15:15,2,8.383,ACTIVE,221.19,373.31,59.959,1489691704,"201051344000900","219011344069620",28.21,29.00,0,338.44,428.31,239.3,229.0,1.069,652872.8,652872.8,29949,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691737,1740307.00
03/16/2017 15:15,2,8.287,ACTIVE,220.97,368.80,59.949,1489691704,"201051344000648","219011344069620",27.67,34.50,0,339.34,427.71,232.2,222.2,1.039,642530.8,642530.8,30018,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691738,1740308.00
03/16/2017 15:15,2,8.303,ACTIVE,221.42,373.61,59.954,1489691704,"201051344000569","219011344069620",28.15,29.50,0,338.14,428.61,236.7,226.5,1.092,654872.9,654872.9,29933,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691739,1740309.00
03/16/2017 15:15,2,8.410,ACTIVE,221.64,374.21,59.933,1489691704,"201051344000983","219011344069620",27.79,30.50,0,339.04,428.61,236.4,226.3,1.083,645750.2,645750.2,30123,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691740,1740310.00
03/16/2017 15:15,2,8.287,ACTIVE,221.64,372.41,59.917,1489691704,"201051344001158","219011344069620",27.37,34.80,0,338.74,426.51,229.7,219.8,1.056,631981.9,631981.9,30474,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691741,1740311.00
03/16/2017 15:15,2,8.334,ACTIVE,221.64,373.31,59.949,1489691704,"201051344000576","219011344069620",27.81,30.00,0,338.74,430.12,234.6,224.5,1.074,645684.7,645684.7,29999,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691742,1740312.00
03/16/2017 15:15,2,7.787,ACTIVE,215.54,353.47,59.938,1489691704,"274151322000087","219011344069620",27.12,63.30,0,336.64,400.96,213.7,204.4,0.818,844845.1,844845.1,30356,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489691742,1740313.00
03/16/2017 15:30,2,8.131,ACTIVE,221.19,369.70,59.959,1489692603,"201051344000645","219011344069620",27.61,35.20,0,339.95,422.60,227.3,217.5,1.012,644914.9,644914.9,30040,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692605,1740314.00
03/16/2017 15:30,2,7.518,ACTIVE,215.32,354.07,59.959,1489692603,"274151322000085","219011344069620",25.92,50.20,0,337.54,396.75,197.3,188.5,0.756,871042.1,871042.1,30053,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692605,1740315.00
03/16/2017 15:30,2,8.035,ACTIVE,220.29,372.41,59.975,1489692603,"201051344000633","219011344069620",28.05,38.40,0,340.25,423.50,228.2,218.3,1.052,631410.9,631410.9,30577,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692606,1740316.00
03/16/2017 15:30,2,8.002,ACTIVE,221.64,372.71,59.981,1489692603,"201051344000469","219011344069620",27.87,28.30,0,339.34,424.41,225.7,216.0,1.047,634069.3,634069.3,30538,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692607,1740317.00
03/16/2017 15:30,2,7.441,ACTIVE,218.26,366.70,59.981,1489692603,"201051344000646","219011344069620",28.67,34.30,0,334.24,415.39,216.0,206.6,1.012,628205.0,628205.0,30441,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692608,1740318.00
03/16/2017 15:30,2,7.551,ACTIVE,215.32,379.32,59.959,1489692603,"274151322000052","219011344069620",28.82,56.30,0,335.74,401.56,220.3,210.8,0.857,901425.4,901425.4,29823,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692609,1740319.00
03/16/2017 15:30,2,7.588,ACTIVE,219.16,367.90,59.970,1489692603,"201051344000585","219011344069620",28.67,32.40,0,336.94,419.30,220.3,210.7,1.021,638595.5,638595.5,30600,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692610,1740320.00
03/16/2017 15:30,2,7.209,ACTIVE,217.58,364.59,59.986,1489692603,"201051344001230","219011344069620",29.40,32.00,0,334.54,414.79,214.8,205.4,1.012,632456.6,632456.6,30314,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692611,1740321.00
03/16/2017 15:30,2,7.453,ACTIVE,219.39,370.00,59.975,1489692603,"201051344000582","219011344069620",28.53,33.00,0,335.74,419.90,215.4,206.0,0.972,622576.1,622576.1,30514,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692612,1740322.00
03/16/2017 15:30,2,7.369,ACTIVE,218.26,367.00,59.981,1489692603,"201051344000955","219011344069620",29.06,35.00,0,335.44,414.19,217.0,207.5,1.021,640503.2,640503.2,30401,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692613,1740323.00
03/16/2017 15:30,2,5.150,ACTIVE,215.09,440.34,59.954,1489692603,"274151322000094","219011344069620",38.92,48.30,0,388.94,468.29,202.3,193.3,0.773,736009.1,736009.1,31082,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692613,1740324.00
03/16/2017 15:30,2,7.965,ACTIVE,221.64,372.11,59.986,1489692603,"201051344000579","219011344069620",28.47,37.50,0,339.95,423.20,229.6,219.6,1.069,651523.4,651523.4,30368,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692614,1740325.00
03/16/2017 15:30,2,7.438,ACTIVE,218.03,366.10,59.970,1489692603,"201051344000890","219011344069620",28.61,34.00,0,334.54,414.79,215.2,205.8,0.986,634372.2,634372.2,30525,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692615,1740326.00
03/16/2017 15:30,2,7.373,ACTIVE,218.71,366.40,59.970,1489692603,"201051344000438","219011344069620",29.22,34.80,0,334.54,419.00,218.1,208.6,1.021,637304.7,637304.7,30489,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692616,1740327.00
03/16/2017 15:30,2,7.400,ACTIVE,218.26,360.38,59.965,1489692603,"201051344000417","219011344069620",18.57,32.40,0,337.84,390.74,139.3,132.5,0.645,610642.3,610642.3,30794,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692617,1740328.00
03/16/2017 15:30,2,7.662,ACTIVE,214.87,356.18,59.970,1489692603,"274151322000083","219011344069620",28.31,55.50,0,330.33,400.66,219.6,210.0,0.875,892400.9,892400.9,29878,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692618,1740329.00
03/16/2017 15:30,2,7.973,ACTIVE,216.22,381.42,59.959,1489692603,"274151322000076","219011344069620",29.22,55.00,0,334.84,404.87,235.9,225.7,0.902,950788.2,950788.2,29986,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692619,1740330.00
03/16/2017 15:30,2,8.029,ACTIVE,219.84,369.70,59.991,1489692603,"201051344000868","219011344069620",27.89,32.40,0,340.55,423.81,226.9,217.1,1.012,632728.3,632728.3,30571,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692620,1740331.00
03/16/2017 15:30,2,8.062,ACTIVE,214.87,376.92,59.970,1489692603,"274151322000095","219011344069620",28.77,55.30,0,329.43,405.17,234.8,224.7,0.884,941781.1,941781.1,30103,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692621,1740332.00
03/16/2017 15:30,2,8.096,ACTIVE,221.64,366.40,60.012,1489692603,"201051344000988","219011344069620",17.99,31.00,0,340.85,398.86,147.6,140.5,0.694,585487.0,585487.0,30603,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692622,1740333.00
03/16/2017 15:30,2,7.639,ACTIVE,219.16,366.70,59.996,1489692603,"201051344001025","219011344069620",28.15,34.00,0,336.04,418.09,217.7,208.1,0.977,636231.7,636231.7,30689,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692623,1740334.00
03/16/2017 15:30,2,8.041,ACTIVE,221.42,371.81,59.970,1489692603,"201051344000458","219011344069620",28.07,35.40,0,339.95,423.20,228.5,218.6,1.065,644878.8,644878.8,30195,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692623,1740335.00
03/16/2017 15:30,2,8.031,ACTIVE,222.10,372.71,59.981,1489692603,"201051344000853","219011344069620",28.01,32.20,0,340.25,426.21,227.9,218.0,1.052,645110.4,645110.4,30038,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692624,1740336.00
03/16/2017 15:30,2,7.453,ACTIVE,218.03,366.70,59.981,1489692603,"201051344000685","219011344069620",29.10,31.80,0,335.14,414.79,219.5,209.9,1.047,637550.3,637550.3,30372,0,0,0,L,1122011218,0,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692625,1740337.00
03/16/2017 15:30,2,7.447,ACTIVE,219.16,367.30,59.970,1489692603,"201051344000917","219011344069620",28.92,32.60,0,336.64,418.39,218.1,208.6,1.021,634047.0,634047.0,30368,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692626,1740338.00
03/16/2017 15:30,2,7.414,ACTIVE,218.03,367.30,59.991,1489692603,"201051344001145","219011344069620",29.20,31.50,0,334.54,418.39,219.2,209.6,1.003,641987.1,641987.1,30209,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692627,1740339.00
03/16/2017 15:30,2,7.516,ACTIVE,219.61,367.60,59.975,1489692603,"201051344000651","219011344069620",28.63,34.50,0,341.75,419.60,217.8,208.3,0.986,630564.5,630564.5,30572,0,0,0,L,1122011218,0,126.30,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692628,1740340.00
03/16/2017 15:30,2,7.426,ACTIVE,215.32,376.92,59.981,1489692603,"274151322000088","219011344069620",28.09,50.60,0,336.64,400.06,211.4,202.1,0.804,854880.3,854880.3,30096,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692629,1740341.00
03/16/2017 15:30,2,5.107,ACTIVE,216.00,445.75,59.970,1489692603,"274151322000068","219011344069620",39.48,49.00,0,386.53,471.90,205.5,196.4,0.791,736308.0,736308.0,31011,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692630,1740342.00
03/16/2017 15:30,2,7.391,ACTIVE,218.93,367.90,59.975,1489692603,"201051344001135","219011344069620",28.94,34.00,0,336.04,417.49,216.7,207.2,0.999,626467.4,626467.4,30590,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692631,1740343.00
03/16/2017 15:30,2,8.092,ACTIVE,219.16,369.10,59.981,1489692603,"201051344000594","219011344069620",28.33,41.00,0,334.24,425.01,231.9,222.0,1.065,646599.7,646599.7,30445,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692632,1740344.00
03/16/2017 15:30,2,7.488,ACTIVE,219.39,366.40,59.959,1489692603,"201051344001203","219011344069620",28.47,34.00,0,339.04,418.09,215.9,206.5,1.012,634989.6,634989.6,30640,0,0,0,L,1122011218,0,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692633,1740345.00
03/16/2017 15:30,2,7.508,ACTIVE,215.54,366.40,59.975,1489692603,"274151322000054","219011344069620",26.54,52.00,0,336.94,397.96,201.6,192.7,0.769,873387.7,873387.7,29996,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692634,1740346.00
03/16/2017 15:30,2,7.961,ACTIVE,220.52,370.60,59.986,1489692603,"201051344000867","219011344069620",28.11,38.00,0,341.45,423.20,226.7,216.8,1.030,631903.0,631903.0,30602,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692635,1740347.00
03/16/2017 15:30,2,7.293,ACTIVE,219.39,368.20,59.981,1489692603,"201051344001093","219011344069620",28.78,30.50,0,336.64,418.09,212.4,203.1,0.959,633710.1,633710.1,30462,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692636,1740348.00
03/16/2017 15:30,2,8.006,ACTIVE,221.19,374.21,59.965,1489692603,"201051344000900","219011344069620",28.37,31.50,0,339.65,424.41,230.0,220.1,1.034,652928.9,652928.9,29950,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692637,1740349.00
03/16/2017 15:30,2,7.990,ACTIVE,220.97,370.60,59.970,1489692603,"201051344000648","219011344069620",27.99,35.40,0,340.55,423.81,226.6,216.7,1.030,642585.7,642585.7,30019,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692637,1740350.00
03/16/2017 15:30,2,8.150,ACTIVE,221.42,372.41,59.959,1489692603,"201051344000569","219011344069620",27.41,32.40,0,339.04,423.50,226.2,216.4,1.030,654928.2,654928.2,29934,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692638,1740351.00
03/16/2017 15:30,2,8.043,ACTIVE,221.64,372.11,59.981,1489692603,"201051344000983","219011344069620",27.93,33.50,0,339.65,424.11,227.5,217.7,1.056,645805.7,645805.7,30124,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692639,1740352.00
03/16/2017 15:30,2,7.930,ACTIVE,221.87,371.21,59.954,1489692603,"201051344001158","219011344069620",27.97,35.20,0,339.95,421.70,224.6,214.8,1.043,632036.5,632036.5,30475,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692640,1740353.00
03/16/2017 15:30,2,8.066,ACTIVE,221.42,373.31,60.012,1489692603,"201051344000576","219011344069620",27.59,33.30,0,339.65,423.50,225.4,215.6,1.012,645739.7,645739.7,30000,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692641,1740354.00
03/16/2017 15:30,2,7.480,ACTIVE,215.32,354.37,60.002,1489692603,"274151322000087","219011344069620",28.01,60.30,0,336.34,399.16,212.3,203.0,0.818,844896.3,844896.3,30357,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489692642,1740355.00
03/16/2017 15:45,2,7.756,ACTIVE,221.19,370.90,59.975,1489693503,"201051344000645","219011344069620",28.15,35.80,0,340.55,421.10,221.0,211.4,1.008,644968.2,644968.2,30041,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693504,1740356.00
03/16/2017 15:45,2,7.143,ACTIVE,215.54,356.48,59.991,1489693503,"274151322000085","219011344069620",25.98,50.00,0,337.84,395.85,187.8,179.4,0.716,871088.0,871088.0,30054,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693505,1740357.00
03/16/2017 15:45,2,7.715,ACTIVE,220.29,371.21,59.975,1489693503,"201051344000633","219011344069620",28.01,38.00,0,339.95,421.70,218.7,209.2,1.025,631464.1,631464.1,30578,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693506,1740358.00
03/16/2017 15:45,2,7.654,ACTIVE,221.64,374.21,59.970,1489693503,"201051344000469","219011344069620",28.53,29.50,0,339.65,421.10,220.9,211.3,1.012,634122.4,634122.4,30539,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693507,1740359.00
03/16/2017 15:45,2,7.033,ACTIVE,217.80,365.80,59.970,1489693503,"201051344000646","219011344069620",28.73,33.00,0,334.54,413.59,204.5,195.4,0.972,628255.2,628255.2,30442,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693508,1740360.00
03/16/2017 15:45,2,7.160,ACTIVE,216.00,369.70,59.965,1489693503,"274151322000052","219011344069620",28.49,53.50,0,336.04,400.06,206.3,197.2,0.804,901476.3,901476.3,29824,0,0,0,L,1151911521,0,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693508,1740361.00
03/16/2017 15:45,2,7.297,ACTIVE,219.16,366.40,59.981,1489693503,"201051344000585","219011344069620",28.49,32.80,0,337.54,417.79,210.4,201.2,0.972,638646.9,638646.9,30601,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693510,1740362.00
03/16/2017 15:45,2,6.982,ACTIVE,217.80,362.49,59.970,1489693503,"201051344001230","219011344069620",29.04,32.00,0,335.14,413.89,205.2,196.2,0.955,632506.8,632506.8,30315,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693511,1740363.00
03/16/2017 15:45,2,7.109,ACTIVE,219.16,366.10,59.981,1489693503,"201051344000582","219011344069620",28.47,33.50,0,336.04,418.70,204.8,195.8,0.928,622626.2,622626.2,30515,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693512,1740364.00
03/16/2017 15:45,2,7.064,ACTIVE,218.03,363.39,59.965,1489693503,"201051344000955","219011344069620",28.61,34.50,0,335.14,412.98,204.6,195.6,0.959,640553.6,640553.6,30402,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693512,1740365.00
03/16/2017 15:45,2,4.840,ACTIVE,215.77,425.91,59.965,1489693503,"274151322000094","219011344069620",39.02,48.80,0,396.75,469.49,190.7,182.2,0.738,736056.0,736056.0,31083,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693513,1740366.00
03/16/2017 15:45,2,7.621,ACTIVE,221.87,371.81,59.975,1489693503,"201051344000579","219011344069620",28.41,37.00,0,340.85,422.00,219.2,209.6,1.047,651576.9,651576.9,30369,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693514,1740367.00
03/16/2017 15:45,2,7.154,ACTIVE,217.80,367.00,59.991,1489693503,"201051344000890","219011344069620",28.33,33.00,0,334.84,413.59,205.2,196.1,0.941,634422.4,634422.4,30526,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693515,1740368.00
03/16/2017 15:45,2,7.045,ACTIVE,218.71,365.80,59.970,1489693503,"201051344000438","219011344069620",28.88,35.00,0,336.34,417.79,206.1,197.0,0.959,637355.4,637355.4,30490,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693516,1740369.00
03/16/2017 15:45,2,7.105,ACTIVE,218.48,357.98,59.975,1489693503,"201051344000417","219011344069620",18.37,32.00,0,338.14,389.84,132.2,125.7,0.632,610674.6,610674.6,30795,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693517,1740370.00
03/16/2017 15:45,2,7.244,ACTIVE,215.09,356.48,60.002,1489693503,"274151322000083","219011344069620",28.25,53.80,0,331.83,399.76,207.1,198.0,0.826,892451.8,892451.8,29879,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693518,1740371.00
03/16/2017 15:45,2,7.607,ACTIVE,216.90,378.42,59.965,1489693503,"274151322000076","219011344069620",28.75,52.80,0,335.44,404.27,221.3,211.7,0.853,950842.8,950842.8,29987,0,0,0,L,1151911521,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693519,1740372.00
03/16/2017 15:45,2,7.727,ACTIVE,220.06,368.80,59.975,1489693503,"201051344000868","219011344069620",28.39,32.20,0,341.15,422.00,222.2,212.5,1.003,632781.6,632781.6,30572,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693520,1740373.00
03/16/2017 15:45,2,7.652,ACTIVE,215.77,378.42,59.996,1489693503,"274151322000095","219011344069620",28.57,54.00,0,336.34,403.07,221.3,211.7,0.831,941835.5,941835.5,30104,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693521,1740374.00
03/16/2017 15:45,2,7.715,ACTIVE,221.87,365.49,59.970,1489693503,"201051344000988","219011344069620",18.33,31.00,0,342.65,397.96,143.2,136.3,0.663,585521.4,585521.4,30604,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693521,1740375.00
03/16/2017 15:45,2,7.191,ACTIVE,219.16,364.59,59.975,1489693503,"201051344001025","219011344069620",28.65,33.80,0,336.64,416.29,208.6,199.4,0.928,636282.6,636282.6,30690,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693522,1740376.00
03/16/2017 15:45,2,7.826,ACTIVE,221.64,370.00,59.970,1489693503,"201051344000458","219011344069620",28.03,35.20,0,341.15,422.00,222.0,212.3,1.043,644932.5,644932.5,30196,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693523,1740377.00
03/16/2017 15:45,2,7.793,ACTIVE,222.10,372.71,59.981,1489693503,"201051344000853","219011344069620",28.39,32.80,0,341.15,421.10,223.9,214.2,1.030,645164.2,645164.2,30039,0,0,0,L,1122011218,0,126.53,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693524,1740378.00
03/16/2017 15:45,2,7.057,ACTIVE,217.80,363.99,59.986,1489693503,"201051344000685","219011344069620",29.10,33.00,0,335.44,412.98,207.9,198.7,0.986,637601.3,637601.3,30373,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693525,1740379.00
03/16/2017 15:45,2,7.139,ACTIVE,219.16,366.10,60.023,1489693503,"201051344000917","219011344069620",28.78,33.30,0,336.94,417.49,208.3,199.1,0.986,634097.9,634097.9,30369,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693526,1740380.00
03/16/2017 15:45,2,7.113,ACTIVE,217.80,365.49,59.981,1489693503,"201051344001145","219011344069620",28.86,31.80,0,335.44,413.89,207.9,198.7,0.946,642038.2,642038.2,30210,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693527,1740381.00
03/16/2017 15:45,2,7.232,ACTIVE,219.61,366.70,59.944,1489693503,"201051344000651","219011344069620",28.27,35.20,0,342.35,418.09,207.2,198.0,0.941,630615.2,630615.2,30573,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693528,1740382.00
03/16/2017 15:45,2,7.102,ACTIVE,215.54,376.31,59.970,1489693503,"274151322000088","219011344069620",27.67,49.50,0,337.24,398.56,199.0,190.1,0.756,854929.2,854929.2,30097,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693529,1740383.00
03/16/2017 15:45,2,4.945,ACTIVE,216.67,417.19,59.965,1489693503,"274151322000068","219011344069620",38.47,48.00,0,391.64,470.69,192.2,183.6,0.734,736355.0,736355.0,31012,0,0,0,L,1151911521,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693530,1740384.00
03/16/2017 15:45,2,7.135,ACTIVE,218.93,365.49,59.970,1489693503,"201051344001135","219011344069620",28.45,34.80,0,335.44,415.99,205.4,196.4,0.946,626517.7,626517.7,30591,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693531,1740385.00
03/16/2017 15:45,2,7.721,ACTIVE,219.39,368.80,59.959,1489693503,"201051344000594","219011344069620",28.27,40.40,0,334.84,422.90,221.0,211.4,0.999,646653.8,646653.8,30446,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693532,1740386.00
03/16/2017 15:45,2,7.129,ACTIVE,219.16,367.30,59.970,1489693503,"201051344001203","219011344069620",28.65,33.80,0,337.24,416.59,206.9,197.8,0.972,635040.0,635040.0,30641,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693532,1740387.00
03/16/2017 15:45,2,7.113,ACTIVE,215.77,354.07,59.970,1489693503,"274151322000054","219011344069620",26.62,51.50,0,336.94,397.05,191.7,183.1,0.725,873434.5,873434.5,29997,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693533,1740388.00
03/16/2017 15:45,2,7.715,ACTIVE,220.29,368.80,59.975,1489693503,"201051344000867","219011344069620",28.11,37.80,0,342.65,421.40,219.6,210.1,0.994,631956.2,631956.2,30603,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693534,1740389.00
03/16/2017 15:45,2,6.969,ACTIVE,218.93,365.80,59.965,1489693503,"201051344001093","219011344069620",28.86,30.80,0,336.94,417.19,203.8,194.7,0.924,633759.7,633759.7,30463,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693535,1740390.00
03/16/2017 15:45,2,7.723,ACTIVE,221.19,373.01,59.975,1489693503,"201051344000900","219011344069620",28.90,31.30,0,338.44,422.00,225.8,216.0,1.021,652983.2,652983.2,29951,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693536,1740391.00
03/16/2017 15:45,2,7.641,ACTIVE,221.19,367.90,59.965,1489693503,"201051344000648","219011344069620",28.27,35.60,0,341.45,422.30,218.7,209.2,1.008,642638.7,642638.7,30020,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693537,1740392.00
03/16/2017 15:45,2,7.654,ACTIVE,221.42,369.70,59.970,1489693503,"201051344000569","219011344069620",28.88,32.40,0,340.25,421.40,223.8,214.1,1.030,654981.8,654981.8,29935,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693538,1740393.00
03/16/2017 15:45,2,7.699,ACTIVE,221.64,370.30,59.975,1489693503,"201051344000983","219011344069620",28.65,34.30,0,340.55,421.70,223.2,213.5,1.047,645859.3,645859.3,30125,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693539,1740394.00
03/16/2017 15:45,2,7.545,ACTIVE,221.64,373.01,59.981,1489693503,"201051344001158","219011344069620",28.33,34.30,0,339.65,420.50,216.2,206.8,0.972,632089.1,632089.1,30476,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693540,1740395.00
03/16/2017 15:45,2,7.656,ACTIVE,221.42,370.90,59.975,1489693503,"201051344000576","219011344069620",28.51,33.30,0,339.95,421.70,220.9,211.3,1.016,645792.7,645792.7,30001,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693541,1740396.00
03/16/2017 15:45,2,7.127,ACTIVE,216.00,374.51,59.970,1489693503,"274151322000087","219011344069620",27.89,59.00,0,336.34,397.96,201.5,192.5,0.765,844945.6,844945.6,30358,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489693542,1740397.00
03/16/2017 16:00,2,7.373,ACTIVE,221.19,368.20,59.965,1489694403,"201051344000645","219011344069620",28.13,35.20,0,341.75,418.70,210.0,200.7,0.946,645019.7,645019.7,30042,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694404,1740398.00
03/16/2017 16:00,2,6.836,ACTIVE,215.77,373.01,59.954,1489694403,"274151322000085","219011344069620",26.04,49.00,0,338.14,392.85,180.2,172.0,0.694,871131.9,871131.9,30055,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694405,1740399.00
03/16/2017 16:00,2,7.328,ACTIVE,220.06,370.00,59.965,1489694403,"201051344000633","219011344069620",28.35,36.50,0,341.15,418.70,210.5,201.2,0.994,631515.3,631515.3,30579,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694406,1740400.00
03/16/2017 16:00,2,7.205,ACTIVE,221.64,370.00,59.959,1489694403,"201051344000469","219011344069620",28.71,28.80,0,340.55,419.90,209.4,200.2,0.968,634174.0,634174.0,30540,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694407,1740401.00
03/16/2017 16:00,2,6.703,ACTIVE,218.26,364.59,59.970,1489694403,"201051344000646","219011344069620",29.30,32.00,0,335.14,410.88,198.9,190.1,0.928,628303.2,628303.2,30443,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694408,1740402.00
03/16/2017 16:00,2,6.891,ACTIVE,216.00,367.60,59.959,1489694403,"274151322000052","219011344069620",28.71,51.00,0,336.34,397.35,200.2,191.4,0.778,901524.7,901524.7,29825,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694409,1740403.00
03/16/2017 16:00,2,6.945,ACTIVE,219.39,367.00,59.970,1489694403,"201051344000585","219011344069620",29.00,32.00,0,337.54,414.19,203.9,194.9,0.955,638696.3,638696.3,30602,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694410,1740404.00
03/16/2017 16:00,2,6.658,ACTIVE,218.03,366.40,59.996,1489694403,"201051344001230","219011344069620",29.26,31.30,0,335.74,411.18,197.3,188.5,0.928,632554.8,632554.8,30316,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694411,1740405.00
03/16/2017 16:00,2,6.764,ACTIVE,219.39,365.80,59.981,1489694403,"201051344000582","219011344069620",28.80,34.00,0,336.34,414.79,197.2,188.4,0.893,622674.2,622674.2,30516,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694412,1740406.00
03/16/2017 16:00,2,6.717,ACTIVE,218.03,363.39,59.954,1489694403,"201051344000955","219011344069620",29.36,34.30,0,336.34,410.28,199.7,190.8,0.932,640601.6,640601.6,30403,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694413,1740407.00
03/16/2017 16:00,2,4.580,ACTIVE,215.77,423.20,59.959,1489694403,"274151322000094","219011344069620",39.22,47.00,0,395.55,461.68,180.9,172.7,0.703,736100.5,736100.5,31084,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694413,1740408.00
03/16/2017 16:00,2,7.295,ACTIVE,221.64,372.41,59.965,1489694403,"201051344000579","219011344069620",28.94,35.00,0,341.15,419.00,213.9,204.5,0.990,651628.3,651628.3,30370,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694414,1740409.00
03/16/2017 16:00,2,6.789,ACTIVE,218.03,366.10,59.959,1489694403,"201051344000890","219011344069620",28.82,32.80,0,336.04,410.58,198.2,189.4,0.906,634470.5,634470.5,30527,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694415,1740410.00
03/16/2017 16:00,2,6.662,ACTIVE,218.93,366.10,59.928,1489694403,"201051344000438","219011344069620",29.68,34.30,0,336.64,413.29,200.1,191.2,0.937,637403.6,637403.6,30491,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694416,1740411.00
03/16/2017 16:00,2,6.689,ACTIVE,218.48,358.58,59.975,1489694403,"201051344000417","219011344069620",18.92,30.30,0,337.24,388.34,128.4,122.0,0.597,610705.4,610705.4,30796,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694417,1740412.00
03/16/2017 16:00,2,6.934,ACTIVE,215.32,376.92,59.970,1489694403,"274151322000083","219011344069620",28.63,52.80,0,332.43,396.45,200.9,192.0,0.795,892500.3,892500.3,29880,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694418,1740413.00
03/16/2017 16:00,2,7.219,ACTIVE,216.22,376.92,59.959,1489694403,"274151322000076","219011344069620",29.24,50.80,0,336.94,400.06,213.6,204.3,0.831,950894.4,950894.4,29988,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694419,1740414.00
03/16/2017 16:00,2,7.285,ACTIVE,220.06,366.70,59.991,1489694403,"201051344000868","219011344069620",28.45,32.00,0,341.75,420.20,209.7,200.5,0.946,632833.3,632833.3,30573,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694420,1740415.00
03/16/2017 16:00,2,7.318,ACTIVE,215.54,374.21,59.965,1489694403,"274151322000095","219011344069620",28.84,52.80,0,331.23,399.76,213.5,204.2,0.804,941887.2,941887.2,30105,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694421,1740416.00
03/16/2017 16:00,2,7.229,ACTIVE,221.64,364.29,59.970,1489694403,"201051344000988","219011344069620",18.75,30.50,0,342.65,395.85,137.2,130.5,0.636,585554.7,585554.7,30605,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694422,1740417.00
03/16/2017 16:00,2,6.922,ACTIVE,219.16,365.19,60.012,1489694403,"201051344001025","219011344069620",28.67,33.30,0,336.04,412.38,201.1,192.1,0.906,636331.5,636331.5,30691,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694423,1740418.00
03/16/2017 16:00,2,7.354,ACTIVE,221.42,372.41,59.965,1489694403,"201051344000458","219011344069620",28.61,34.30,0,341.15,419.90,213.2,203.8,0.990,644984.4,644984.4,30197,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694424,1740419.00
03/16/2017 16:00,2,7.332,ACTIVE,221.87,371.81,59.954,1489694403,"201051344000853","219011344069620",28.53,32.20,0,341.15,420.20,211.7,202.4,0.972,645216.3,645216.3,30040,0,0,0,L,1122011218,0,126.30,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694424,1740420.00
03/16/2017 16:00,2,6.781,ACTIVE,217.80,364.59,59.975,1489694403,"201051344000685","219011344069620",29.42,31.50,0,335.44,409.98,201.7,192.8,0.959,637650.0,637650.0,30374,0,0,0,L,1122011218,0,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694425,1740421.00
03/16/2017 16:00,2,6.844,ACTIVE,219.16,366.70,60.002,1489694403,"201051344000917","219011344069620",28.98,32.80,0,336.34,414.19,200.8,191.9,0.946,634146.7,634146.7,30370,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694426,1740422.00
03/16/2017 16:00,2,6.773,ACTIVE,217.80,365.49,59.965,1489694403,"201051344001145","219011344069620",29.42,32.00,0,335.74,410.58,201.6,192.7,0.915,642087.0,642087.0,30211,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694427,1740423.00
03/16/2017 16:00,2,6.840,ACTIVE,219.39,366.70,59.965,1489694403,"201051344000651","219011344069620",28.98,35.00,0,342.35,414.49,200.7,191.8,0.902,630663.8,630663.8,30574,0,0,0,L,1122011218,0,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694428,1740424.00
03/16/2017 16:00,2,6.699,ACTIVE,215.54,354.97,59.986,1489694403,"274151322000088","219011344069620",28.25,48.80,0,336.64,395.55,191.4,182.8,0.725,854975.6,854975.6,30098,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694429,1740425.00
03/16/2017 16:00,2,4.596,ACTIVE,216.45,443.64,59.965,1489694403,"274151322000068","219011344069620",39.52,46.60,0,393.75,465.58,182.4,174.1,0.698,736399.5,736399.5,31013,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694430,1740426.00
03/16/2017 16:00,2,6.748,ACTIVE,218.71,365.19,59.965,1489694403,"201051344001135","219011344069620",29.20,34.50,0,336.64,412.68,199.5,190.6,0.924,626566.0,626566.0,30592,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694431,1740427.00
03/16/2017 16:00,2,7.342,ACTIVE,219.39,367.30,59.970,1489694403,"201051344000594","219011344069620",28.86,39.00,0,335.74,419.90,214.4,205.0,0.968,646705.6,646705.6,30447,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694432,1740428.00
03/16/2017 16:00,2,6.771,ACTIVE,219.16,366.10,59.981,1489694403,"201051344001203","219011344069620",28.86,34.00,0,341.45,414.19,197.9,189.1,0.919,635088.3,635088.3,30642,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694433,1740429.00
03/16/2017 16:00,2,6.764,ACTIVE,215.54,375.11,59.959,1489694403,"274151322000054","219011344069620",26.86,50.00,0,331.83,406.07,184.0,175.6,0.703,873479.2,873479.2,29998,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694434,1740430.00
03/16/2017 16:00,2,7.225,ACTIVE,220.29,367.30,59.975,1489694403,"201051344000867","219011344069620",28.65,36.80,0,342.35,418.39,209.7,200.5,0.959,632007.5,632007.5,30604,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694435,1740431.00
03/16/2017 16:00,2,6.609,ACTIVE,219.16,367.00,60.007,1489694403,"201051344001093","219011344069620",29.04,31.30,0,337.24,413.29,194.5,185.8,0.879,633807.3,633807.3,30464,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694436,1740432.00
03/16/2017 16:00,2,7.320,ACTIVE,220.97,370.30,59.970,1489694403,"201051344000900","219011344069620",28.63,31.30,0,340.55,422.00,212.1,202.8,0.959,653035.7,653035.7,29952,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694437,1740433.00
03/16/2017 16:00,2,7.195,ACTIVE,220.97,373.01,59.944,1489694403,"201051344000648","219011344069620",28.82,35.40,0,341.45,420.50,210.1,200.8,0.963,642689.8,642689.8,30021,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694438,1740434.00
03/16/2017 16:00,2,7.188,ACTIVE,221.19,369.70,59.981,1489694403,"201051344000569","219011344069620",28.78,32.60,0,340.25,420.50,209.5,200.3,0.950,655033.7,655033.7,29936,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694439,1740435.00
03/16/2017 16:00,2,7.320,ACTIVE,221.42,371.51,59.991,1489694403,"201051344000983","219011344069620",28.57,33.50,0,340.85,421.40,211.6,202.3,0.977,645911.2,645911.2,30126,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694439,1740436.00
03/16/2017 16:00,2,7.205,ACTIVE,221.64,372.71,59.986,1489694403,"201051344001158","219011344069620",28.67,33.30,0,340.85,418.09,209.1,199.9,0.968,632139.7,632139.7,30477,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694440,1740437.00
03/16/2017 16:00,2,7.260,ACTIVE,221.42,372.11,59.981,1489694403,"201051344000576","219011344069620",28.31,33.00,0,340.25,419.90,208.0,198.9,0.963,645843.9,645843.9,30002,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694441,1740438.00
