ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 16:00,2,6.785,ACTIVE,215.77,355.88,59.996,1489694403,"274151322000087","219011344069620",28.09,58.80,0,336.94,395.55,193.2,184.5,0.738,844992.6,844992.6,30359,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489694442,1740439.00
03/16/2017 16:15,2,6.953,ACTIVE,220.06,367.60,59.991,1489695304,"201051344000645","219011344069620",27.95,36.30,0,342.35,416.29,196.8,188.0,0.893,645068.3,645068.3,30043,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695305,1740440.00
03/16/2017 16:15,2,6.414,ACTIVE,215.09,371.51,59.959,1489695304,"274151322000085","219011344069620",26.22,50.00,0,337.84,389.84,170.4,162.5,0.650,871173.7,871173.7,30056,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695306,1740441.00
03/16/2017 16:15,2,6.898,ACTIVE,219.16,367.30,59.959,1489695304,"201051344000633","219011344069620",28.19,37.00,0,341.75,416.89,196.8,188.1,0.928,631563.9,631563.9,30580,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695306,1740442.00
03/16/2017 16:15,2,6.811,ACTIVE,220.52,368.80,59.970,1489695304,"201051344000469","219011344069620",28.35,31.00,0,341.15,416.89,195.5,186.7,0.910,634222.2,634222.2,30541,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695307,1740443.00
03/16/2017 16:15,2,6.324,ACTIVE,217.35,364.29,59.975,1489695304,"201051344000646","219011344069620",28.80,32.60,0,335.74,408.78,184.6,176.2,0.866,628348.7,628348.7,30444,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695308,1740444.00
03/16/2017 16:15,2,6.467,ACTIVE,214.64,352.87,59.965,1489695304,"274151322000052","219011344069620",28.27,49.80,0,336.94,395.25,185.2,176.8,0.729,901570.4,901570.4,29826,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695309,1740445.00
03/16/2017 16:15,2,6.617,ACTIVE,218.48,364.59,59.981,1489695304,"201051344000585","219011344069620",28.35,32.40,0,335.74,409.08,190.0,181.5,0.884,638743.1,638743.1,30603,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695310,1740446.00
03/16/2017 16:15,2,6.305,ACTIVE,217.13,361.29,60.012,1489695304,"201051344001230","219011344069620",28.90,31.50,0,336.64,408.18,184.6,176.2,0.857,632600.2,632600.2,30317,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695311,1740447.00
03/16/2017 16:15,2,6.398,ACTIVE,218.26,363.39,59.949,1489695304,"201051344000582","219011344069620",28.53,35.60,0,335.44,408.78,184.9,176.5,0.849,622719.7,622719.7,30517,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695312,1740448.00
03/16/2017 16:15,2,6.195,ACTIVE,217.35,362.49,59.970,1489695304,"201051344000955","219011344069620",29.30,35.00,0,336.34,407.87,183.9,175.5,0.849,640647.2,640647.2,30404,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695313,1740449.00
03/16/2017 16:15,2,4.332,ACTIVE,215.09,420.80,59.965,1489695304,"274151322000094","219011344069620",39.06,47.80,0,394.05,463.48,171.8,163.9,0.663,736142.5,736142.5,31085,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695314,1740450.00
03/16/2017 16:15,2,6.900,ACTIVE,220.52,367.60,59.970,1489695304,"201051344000579","219011344069620",28.23,35.60,0,341.75,419.00,197.4,188.6,0.928,651677.3,651677.3,30371,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695315,1740451.00
03/16/2017 16:15,2,6.408,ACTIVE,217.13,362.19,59.986,1489695304,"201051344000890","219011344069620",28.51,32.40,0,336.64,409.08,185.0,176.6,0.853,634516.1,634516.1,30528,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695316,1740452.00
03/16/2017 16:15,2,6.305,ACTIVE,218.03,362.19,59.965,1489695304,"201051344000438","219011344069620",29.06,35.00,0,336.34,408.78,185.6,177.2,0.862,637449.5,637449.5,30492,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695317,1740453.00
03/16/2017 16:15,2,6.295,ACTIVE,217.58,357.38,59.975,1489695304,"201051344000417","219011344069620",18.77,31.30,0,338.14,386.23,119.8,113.7,0.544,610734.7,610734.7,30797,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695317,1740454.00
03/16/2017 16:15,2,6.582,ACTIVE,214.41,371.81,59.959,1489695304,"274151322000083","219011344069620",28.07,51.00,0,331.53,395.55,187.2,178.7,0.751,892546.4,892546.4,29881,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695318,1740455.00
03/16/2017 16:15,2,6.830,ACTIVE,215.54,352.87,59.965,1489695304,"274151322000076","219011344069620",28.69,50.20,0,338.14,398.86,198.4,189.6,0.778,950943.3,950943.3,29989,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695319,1740456.00
03/16/2017 16:15,2,6.881,ACTIVE,218.93,366.40,59.970,1489695304,"201051344000868","219011344069620",28.19,33.30,0,336.34,416.29,196.6,187.8,0.888,632881.6,632881.6,30574,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695320,1740457.00
03/16/2017 16:15,2,6.938,ACTIVE,214.41,358.88,59.965,1489695304,"274151322000095","219011344069620",28.33,52.30,0,331.23,396.15,199.1,190.3,0.747,941936.3,941936.3,30106,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695321,1740458.00
03/16/2017 16:15,2,6.949,ACTIVE,220.29,362.79,59.975,1489695304,"201051344000988","219011344069620",18.13,32.40,0,342.65,394.65,127.7,121.3,0.601,585586.1,585586.1,30606,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695322,1740459.00
03/16/2017 16:15,2,6.562,ACTIVE,218.26,362.49,59.965,1489695304,"201051344001025","219011344069620",28.29,33.50,0,336.34,408.48,188.0,179.5,0.849,636377.7,636377.7,30692,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695323,1740460.00
03/16/2017 16:15,2,6.959,ACTIVE,220.06,367.30,59.965,1489695304,"201051344000458","219011344069620",28.21,35.20,0,342.35,418.39,198.8,189.9,0.937,645033.4,645033.4,30198,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695324,1740461.00
03/16/2017 16:15,2,6.938,ACTIVE,220.74,368.80,59.970,1489695304,"201051344000853","219011344069620",28.25,34.50,0,341.45,417.79,198.4,189.6,0.924,645265.1,645265.1,30041,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695325,1740462.00
03/16/2017 16:15,2,6.422,ACTIVE,217.13,363.99,59.933,1489695304,"201051344000685","219011344069620",28.78,32.60,0,336.04,408.18,187.2,178.8,0.893,637696.2,637696.2,30375,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695326,1740463.00
03/16/2017 16:15,2,6.404,ACTIVE,218.26,364.89,59.954,1489695304,"201051344000917","219011344069620",28.92,34.30,0,335.74,408.18,187.6,179.1,0.893,634192.8,634192.8,30371,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695327,1740464.00
03/16/2017 16:15,2,6.473,ACTIVE,217.35,363.99,59.970,1489695304,"201051344001145","219011344069620",28.69,32.40,0,336.04,409.08,188.0,179.6,0.862,642133.4,642133.4,30212,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695328,1740465.00
03/16/2017 16:15,2,6.523,ACTIVE,218.71,363.99,59.965,1489695304,"201051344000651","219011344069620",28.31,36.30,0,336.94,413.29,186.9,178.5,0.853,630709.9,630709.9,30575,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695328,1740466.00
03/16/2017 16:15,2,6.395,ACTIVE,214.64,367.60,59.959,1489695304,"274151322000088","219011344069620",27.53,49.30,0,333.03,393.75,178.2,170.1,0.672,855019.5,855019.5,30099,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695329,1740467.00
03/16/2017 16:15,2,4.354,ACTIVE,215.77,437.33,59.959,1489695304,"274151322000068","219011344069620",38.84,47.30,0,390.14,461.68,172.4,164.5,0.654,736441.6,736441.6,31014,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695330,1740468.00
03/16/2017 16:15,2,6.424,ACTIVE,218.26,363.69,59.959,1489695304,"201051344001135","219011344069620",28.49,36.00,0,336.34,408.48,185.3,177.0,0.853,626611.7,626611.7,30593,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695331,1740469.00
03/16/2017 16:15,2,6.863,ACTIVE,218.48,364.29,59.959,1489695304,"201051344000594","219011344069620",28.65,38.00,0,335.14,417.79,198.9,190.1,0.897,646754.9,646754.9,30448,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695332,1740470.00
03/16/2017 16:15,2,6.447,ACTIVE,218.48,363.99,59.991,1489695304,"201051344001203","219011344069620",28.47,33.80,0,337.24,410.58,185.9,177.5,0.866,635134.0,635134.0,30643,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695333,1740471.00
03/16/2017 16:15,2,6.416,ACTIVE,214.64,354.37,59.949,1489695304,"274151322000054","219011344069620",26.60,50.60,0,335.14,392.25,172.7,164.8,0.654,873521.6,873521.6,29999,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695334,1740472.00
03/16/2017 16:15,2,6.863,ACTIVE,219.39,365.80,59.959,1489695304,"201051344000867","219011344069620",28.27,37.50,0,337.84,415.69,196.7,187.9,0.897,632055.8,632055.8,30605,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695335,1740473.00
03/16/2017 16:15,2,6.268,ACTIVE,218.48,363.39,59.970,1489695304,"201051344001093","219011344069620",28.73,31.30,0,336.34,410.58,182.2,174.0,0.831,633852.1,633852.1,30465,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695336,1740474.00
03/16/2017 16:15,2,6.893,ACTIVE,220.06,370.30,59.970,1489695304,"201051344000900","219011344069620",28.61,33.50,0,341.45,417.19,199.6,190.8,0.893,653084.6,653084.6,29953,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695337,1740475.00
03/16/2017 16:15,2,6.867,ACTIVE,219.84,367.60,59.965,1489695304,"201051344000648","219011344069620",28.15,34.80,0,341.75,417.79,195.8,187.1,0.902,642738.2,642738.2,30022,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695338,1740476.00
03/16/2017 16:15,2,6.875,ACTIVE,220.29,368.20,59.965,1489695304,"201051344000569","219011344069620",28.39,33.50,0,341.45,416.89,197.6,188.8,0.906,655082.1,655082.1,29937,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695339,1740477.00
03/16/2017 16:15,2,6.955,ACTIVE,220.52,368.50,59.970,1489695304,"201051344000983","219011344069620",28.23,35.00,0,340.55,417.79,198.7,189.9,0.928,645960.1,645960.1,30127,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695339,1740478.00
03/16/2017 16:15,2,6.854,ACTIVE,220.52,367.90,59.970,1489695304,"201051344001158","219011344069620",27.95,34.80,0,341.75,416.29,194.0,185.3,0.902,632187.6,632187.6,30478,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695340,1740479.00
03/16/2017 16:15,2,6.846,ACTIVE,220.52,369.40,59.965,1489695304,"201051344000576","219011344069620",28.17,35.20,0,341.45,416.59,195.3,186.6,0.879,645891.8,645891.8,30003,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695341,1740480.00
03/16/2017 16:15,2,6.475,ACTIVE,215.09,353.17,60.007,1489695304,"274151322000087","219011344069620",27.57,57.70,0,334.54,392.55,180.8,172.6,0.698,845036.9,845036.9,30360,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489695342,1740481.00
03/16/2017 16:30,2,6.531,ACTIVE,220.06,365.80,59.975,1489696203,"201051344000645","219011344069620",28.21,36.00,0,342.65,412.68,186.7,178.3,0.853,645114.2,645114.2,30044,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696205,1740482.00
03/16/2017 16:30,2,6.014,ACTIVE,215.32,350.47,59.959,1489696203,"274151322000085","219011344069620",26.62,48.80,0,336.94,384.13,161.9,154.3,0.619,871213.3,871213.3,30057,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696205,1740483.00
03/16/2017 16:30,2,6.408,ACTIVE,219.16,365.80,59.965,1489696203,"201051344000633","219011344069620",28.77,35.60,0,342.65,412.38,186.7,178.2,0.884,631609.8,631609.8,30581,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696206,1740484.00
03/16/2017 16:30,2,6.471,ACTIVE,220.29,367.00,59.970,1489696203,"201051344000469","219011344069620",28.39,30.30,0,342.65,412.98,186.0,177.6,0.879,634268.0,634268.0,30542,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696207,1740485.00
03/16/2017 16:30,2,5.988,ACTIVE,217.58,363.09,59.965,1489696203,"201051344000646","219011344069620",28.80,32.20,0,336.64,404.57,174.7,166.6,0.826,628391.6,628391.6,30445,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696208,1740486.00
03/16/2017 16:30,2,6.094,ACTIVE,215.32,358.58,59.965,1489696203,"274151322000052","219011344069620",28.39,49.50,0,333.93,391.64,175.3,167.3,0.689,901613.5,901613.5,29827,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696209,1740487.00
03/16/2017 16:30,2,6.129,ACTIVE,218.48,363.69,59.954,1489696203,"201051344000585","219011344069620",29.06,32.60,0,335.14,404.57,180.5,172.3,0.835,638787.5,638787.5,30604,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696210,1740488.00
03/16/2017 16:30,2,5.920,ACTIVE,217.13,360.38,59.970,1489696203,"201051344001230","219011344069620",29.18,30.50,0,337.54,404.57,175.0,167.0,0.818,632643.2,632643.2,30318,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696211,1740489.00
03/16/2017 16:30,2,5.998,ACTIVE,218.71,364.29,59.938,1489696203,"201051344000582","219011344069620",28.84,35.00,0,336.34,405.17,175.1,167.1,0.813,622762.7,622762.7,30518,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696212,1740490.00
03/16/2017 16:30,2,5.953,ACTIVE,217.58,361.29,59.954,1489696203,"201051344000955","219011344069620",28.88,35.60,0,336.34,404.87,174.1,166.1,0.826,640690.0,640690.0,30405,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696213,1740491.00
03/16/2017 16:30,2,4.021,ACTIVE,215.32,424.11,59.965,1489696203,"274151322000094","219011344069620",39.60,48.30,0,398.86,459.57,161.0,153.5,0.619,736182.2,736182.2,31086,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696214,1740492.00
03/16/2017 16:30,2,6.428,ACTIVE,220.29,365.49,59.970,1489696203,"201051344000579","219011344069620",28.75,34.80,0,342.65,412.68,187.2,178.7,0.871,651723.3,651723.3,30372,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696215,1740493.00
03/16/2017 16:30,2,6.033,ACTIVE,217.35,360.99,59.965,1489696203,"201051344000890","219011344069620",28.67,31.80,0,337.84,405.17,175.2,167.2,0.804,634559.2,634559.2,30529,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696216,1740494.00
03/16/2017 16:30,2,5.932,ACTIVE,218.26,361.29,59.986,1489696203,"201051344000438","219011344069620",29.26,35.20,0,336.94,404.57,175.8,167.8,0.835,637492.7,637492.7,30493,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696217,1740495.00
03/16/2017 16:30,2,5.959,ACTIVE,217.58,355.88,59.949,1489696203,"201051344000417","219011344069620",18.75,30.80,0,339.04,384.13,113.1,107.3,0.521,610762.3,610762.3,30798,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696218,1740496.00
03/16/2017 16:30,2,6.115,ACTIVE,214.87,367.60,59.965,1489696203,"274151322000083","219011344069620",28.59,49.30,0,331.83,387.44,177.0,168.9,0.703,892589.9,892589.9,29882,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696219,1740497.00
03/16/2017 16:30,2,6.424,ACTIVE,215.77,359.78,59.959,1489696203,"274151322000076","219011344069620",28.88,50.00,0,338.44,394.05,187.8,179.3,0.734,950989.5,950989.5,29990,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696220,1740498.00
03/16/2017 16:30,2,6.410,ACTIVE,218.93,364.59,60.002,1489696203,"201051344000868","219011344069620",28.77,32.80,0,337.54,411.48,186.7,178.3,0.849,632927.5,632927.5,30575,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696221,1740499.00
03/16/2017 16:30,2,6.480,ACTIVE,214.87,368.50,59.954,1489696203,"274151322000095","219011344069620",28.80,50.60,0,331.23,390.14,189.0,180.5,0.720,941982.7,941982.7,30107,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696222,1740500.00
03/16/2017 16:30,2,6.486,ACTIVE,220.29,361.29,59.938,1489696203,"201051344000988","219011344069620",18.45,31.80,0,341.75,392.85,121.3,115.2,0.566,585615.7,585615.7,30607,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696222,1740501.00
03/16/2017 16:30,2,6.152,ACTIVE,218.26,362.19,59.954,1489696203,"201051344001025","219011344069620",28.63,34.00,0,336.64,404.57,178.2,170.1,0.809,636421.5,636421.5,30693,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696223,1740502.00
03/16/2017 16:30,2,6.543,ACTIVE,220.29,366.10,59.981,1489696203,"201051344000458","219011344069620",28.41,35.20,0,341.75,413.59,188.3,179.8,0.897,645079.7,645079.7,30199,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696224,1740503.00
03/16/2017 16:30,2,6.471,ACTIVE,220.74,368.80,59.965,1489696203,"201051344000853","219011344069620",28.77,33.30,0,341.75,413.29,188.4,179.9,0.857,645311.5,645311.5,30042,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696225,1740504.00
03/16/2017 16:30,2,6.016,ACTIVE,217.35,361.59,59.975,1489696203,"201051344000685","219011344069620",29.10,33.50,0,336.94,404.87,177.2,169.2,0.835,637739.8,637739.8,30376,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696226,1740505.00
03/16/2017 16:30,2,6.117,ACTIVE,218.48,362.49,59.944,1489696203,"201051344000917","219011344069620",28.77,33.80,0,335.44,403.97,178.1,170.0,0.849,634236.7,634236.7,30372,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696227,1740506.00
03/16/2017 16:30,2,6.047,ACTIVE,217.35,360.99,59.944,1489696203,"201051344001145","219011344069620",29.16,31.80,0,337.24,405.47,178.6,170.5,0.826,642177.2,642177.2,30213,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696228,1740507.00
03/16/2017 16:30,2,6.111,ACTIVE,218.71,362.79,59.949,1489696203,"201051344000651","219011344069620",28.63,36.50,0,336.34,404.87,177.2,169.1,0.809,630753.4,630753.4,30576,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696229,1740508.00
03/16/2017 16:30,2,5.963,ACTIVE,215.09,371.51,59.949,1489696203,"274151322000088","219011344069620",28.03,48.00,0,332.73,388.34,169.2,161.4,0.636,855061.0,855061.0,30100,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696230,1740509.00
03/16/2017 16:30,2,3.984,ACTIVE,216.00,426.51,59.954,1489696203,"274151322000068","219011344069620",39.92,47.00,0,395.25,461.68,160.2,152.7,0.610,736481.3,736481.3,31015,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696231,1740510.00
03/16/2017 16:30,2,6.105,ACTIVE,218.03,361.29,59.981,1489696203,"201051344001135","219011344069620",28.33,36.30,0,336.64,404.27,175.2,167.2,0.818,626654.8,626654.8,30594,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696232,1740511.00
03/16/2017 16:30,2,6.469,ACTIVE,218.48,363.99,59.954,1489696203,"201051344000594","219011344069620",28.80,37.30,0,335.74,409.08,188.7,180.2,0.888,646801.3,646801.3,30449,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696233,1740512.00
03/16/2017 16:30,2,6.068,ACTIVE,218.48,361.59,59.933,1489696203,"201051344001203","219011344069620",28.59,33.50,0,336.94,403.67,175.7,167.6,0.826,635177.3,635177.3,30644,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696233,1740513.00
03/16/2017 16:30,2,5.998,ACTIVE,214.87,360.99,59.922,1489696203,"274151322000054","219011344069620",27.08,50.40,0,332.73,385.63,164.3,156.7,0.628,873561.8,873561.8,30000,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696234,1740514.00
03/16/2017 16:30,2,6.459,ACTIVE,219.39,363.99,59.949,1489696203,"201051344000867","219011344069620",28.45,37.30,0,337.84,410.28,186.1,177.7,0.853,632101.5,632101.5,30606,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696235,1740515.00
03/16/2017 16:30,2,5.879,ACTIVE,218.48,361.89,59.970,1489696203,"201051344001093","219011344069620",28.94,31.30,0,336.34,403.07,172.2,164.3,0.782,633894.6,633894.6,30466,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696236,1740516.00
03/16/2017 16:30,2,6.393,ACTIVE,220.06,366.40,59.965,1489696203,"201051344000900","219011344069620",29.22,32.80,0,341.75,413.59,189.2,180.6,0.862,653131.3,653131.3,29954,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696237,1740517.00
03/16/2017 16:30,2,6.346,ACTIVE,219.84,364.89,59.954,1489696203,"201051344000648","219011344069620",28.84,34.30,0,342.95,413.29,185.2,176.9,0.853,642783.7,642783.7,30023,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696238,1740518.00
03/16/2017 16:30,2,6.477,ACTIVE,220.06,366.70,59.959,1489696203,"201051344000569","219011344069620",28.61,33.00,0,342.35,413.59,187.5,179.1,0.871,655128.3,655128.3,29938,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696239,1740519.00
03/16/2017 16:30,2,6.520,ACTIVE,220.29,366.10,59.965,1489696203,"201051344000983","219011344069620",28.57,34.30,0,342.65,413.59,188.6,180.1,0.879,646006.4,646006.4,30128,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696240,1740520.00
03/16/2017 16:30,2,6.377,ACTIVE,220.29,366.70,59.959,1489696203,"201051344001158","219011344069620",28.43,34.50,0,342.95,412.38,183.6,175.3,0.857,632232.8,632232.8,30479,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696241,1740521.00
03/16/2017 16:30,2,6.428,ACTIVE,220.29,367.30,59.959,1489696203,"201051344000576","219011344069620",28.41,34.00,0,342.65,412.98,184.8,176.5,0.853,645937.4,645937.4,30004,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696242,1740522.00
03/16/2017 16:30,2,6.025,ACTIVE,215.32,354.07,59.954,1489696203,"274151322000087","219011344069620",28.13,57.00,0,332.43,385.93,171.5,163.6,0.654,845079.1,845079.1,30361,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489696242,1740523.00
03/16/2017 16:45,2,6.020,ACTIVE,220.06,364.89,59.959,1489697103,"201051344000645","219011344069620",28.29,36.50,0,343.55,409.68,172.5,164.6,0.787,645157.0,645157.0,30045,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697104,1740524.00
03/16/2017 16:45,2,5.568,ACTIVE,215.32,367.90,59.970,1489697103,"274151322000085","219011344069620",26.68,48.30,0,334.54,382.63,150.6,143.4,0.570,871250.6,871250.6,30058,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697105,1740525.00
03/16/2017 16:45,2,5.906,ACTIVE,219.16,365.19,59.970,1489697103,"201051344000633","219011344069620",28.86,35.60,0,341.45,409.08,172.7,164.8,0.809,631652.7,631652.7,30582,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697106,1740526.00
03/16/2017 16:45,2,5.822,ACTIVE,220.29,365.49,59.965,1489697103,"201051344000469","219011344069620",28.96,31.00,0,342.65,410.28,170.8,162.9,0.804,634310.6,634310.6,30543,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697107,1740527.00
03/16/2017 16:45,2,5.543,ACTIVE,217.58,360.69,59.970,1489697103,"201051344000646","219011344069620",28.92,31.80,0,337.54,401.56,162.4,154.8,0.760,628431.9,628431.9,30446,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697108,1740528.00
03/16/2017 16:45,2,5.566,ACTIVE,215.09,353.17,59.938,1489697103,"274151322000052","219011344069620",28.75,47.80,0,333.33,387.74,162.0,154.4,0.632,901653.9,901653.9,29828,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697109,1740529.00
03/16/2017 16:45,2,5.863,ACTIVE,218.71,362.49,59.991,1489697103,"201051344000585","219011344069620",28.35,32.60,0,336.34,401.26,168.2,160.5,0.778,638829.2,638829.2,30605,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697110,1740530.00
03/16/2017 16:45,2,5.457,ACTIVE,217.35,358.88,59.965,1489697103,"201051344001230","219011344069620",29.42,29.30,0,337.24,400.96,162.5,154.9,0.760,632683.4,632683.4,30319,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697111,1740531.00
03/16/2017 16:45,2,5.594,ACTIVE,218.71,361.29,59.954,1489697103,"201051344000582","219011344069620",28.78,35.80,0,336.94,402.16,163.0,155.4,0.747,622803.1,622803.1,30519,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697112,1740532.00
03/16/2017 16:45,2,5.465,ACTIVE,217.58,359.78,59.965,1489697103,"201051344000955","219011344069620",29.22,35.60,0,337.54,401.56,161.6,154.1,0.769,640730.2,640730.2,30406,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697113,1740533.00
03/16/2017 16:45,2,3.695,ACTIVE,215.54,424.41,59.959,1489697103,"274151322000094","219011344069620",39.78,46.00,0,397.35,457.77,149.1,142.0,0.575,736219.1,736219.1,31087,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697113,1740534.00
03/16/2017 16:45,2,5.957,ACTIVE,220.29,365.19,59.944,1489697103,"201051344000579","219011344069620",28.90,34.30,0,343.25,409.98,174.4,166.4,0.813,651766.5,651766.5,30373,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697114,1740535.00
03/16/2017 16:45,2,5.520,ACTIVE,217.80,361.59,59.965,1489697103,"201051344000890","219011344069620",29.20,31.50,0,338.44,401.86,163.2,155.6,0.729,634599.6,634599.6,30530,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697115,1740536.00
03/16/2017 16:45,2,5.488,ACTIVE,218.48,362.79,59.965,1489697103,"201051344000438","219011344069620",29.40,35.40,0,337.24,401.86,163.5,155.9,0.765,637533.2,637533.2,30494,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697116,1740537.00
03/16/2017 16:45,2,5.445,ACTIVE,218.03,355.58,59.959,1489697103,"201051344000417","219011344069620",19.12,29.80,0,339.04,382.63,105.4,99.8,0.495,610788.2,610788.2,30799,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697117,1740538.00
03/16/2017 16:45,2,5.650,ACTIVE,214.87,357.68,59.959,1489697103,"274151322000083","219011344069620",28.78,48.00,0,332.43,385.33,164.6,156.9,0.650,892630.7,892630.7,29883,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697118,1740539.00
03/16/2017 16:45,2,5.855,ACTIVE,216.00,365.80,59.986,1489697103,"274151322000076","219011344069620",29.24,48.50,0,338.44,392.25,173.3,165.4,0.676,951032.7,951032.7,29991,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697119,1740540.00
03/16/2017 16:45,2,5.922,ACTIVE,218.93,363.09,59.959,1489697103,"201051344000868","219011344069620",28.61,33.30,0,336.64,408.78,171.5,163.6,0.782,632970.3,632970.3,30576,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697120,1740541.00
03/16/2017 16:45,2,6.020,ACTIVE,214.87,369.40,59.959,1489697103,"274151322000095","219011344069620",28.77,49.30,0,331.23,388.04,175.3,167.3,0.663,942026.2,942026.2,30108,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697121,1740542.00
03/16/2017 16:45,2,5.930,ACTIVE,220.29,359.78,59.965,1489697103,"201051344000988","219011344069620",18.69,32.40,0,343.55,390.14,112.4,106.5,0.521,585643.3,585643.3,30608,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697121,1740543.00
03/16/2017 16:45,2,5.666,ACTIVE,218.48,359.48,59.959,1489697103,"201051344001025","219011344069620",28.92,32.80,0,337.24,401.86,166.0,158.3,0.751,636462.6,636462.6,30694,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697122,1740544.00
03/16/2017 16:45,2,6.029,ACTIVE,220.29,364.59,59.965,1489697103,"201051344000458","219011344069620",28.59,35.60,0,343.25,409.68,174.7,166.7,0.822,645122.9,645122.9,30200,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697123,1740545.00
03/16/2017 16:45,2,6.020,ACTIVE,220.74,366.40,59.965,1489697103,"201051344000853","219011344069620",28.43,33.80,0,343.25,409.98,173.3,165.4,0.804,645354.5,645354.5,30043,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697124,1740546.00
03/16/2017 16:45,2,5.570,ACTIVE,217.58,361.59,60.007,1489697103,"201051344000685","219011344069620",29.34,32.20,0,337.84,401.86,165.4,157.7,0.773,637780.7,637780.7,30377,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697125,1740547.00
03/16/2017 16:45,2,5.613,ACTIVE,218.48,362.49,59.965,1489697103,"201051344000917","219011344069620",29.24,34.30,0,336.34,401.26,166.3,158.6,0.773,634277.7,634277.7,30373,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697126,1740548.00
03/16/2017 16:45,2,5.602,ACTIVE,217.80,359.48,59.970,1489697103,"201051344001145","219011344069620",29.50,32.40,0,337.84,402.77,167.3,159.6,0.765,642218.4,642218.4,30214,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697127,1740549.00
03/16/2017 16:45,2,5.625,ACTIVE,218.93,362.79,59.986,1489697103,"201051344000651","219011344069620",29.04,36.50,0,337.24,401.56,165.6,157.9,0.756,630794.2,630794.2,30577,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697128,1740550.00
03/16/2017 16:45,2,5.490,ACTIVE,215.09,369.40,59.954,1489697103,"274151322000088","219011344069620",28.13,46.60,0,333.03,384.13,156.2,148.9,0.592,855099.7,855099.7,30101,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697129,1740551.00
03/16/2017 16:45,2,3.770,ACTIVE,216.22,435.23,59.959,1489697103,"274151322000068","219011344069620",39.24,46.20,0,394.95,455.97,149.3,142.2,0.575,736518.3,736518.3,31016,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697130,1740552.00
03/16/2017 16:45,2,5.590,ACTIVE,218.26,363.09,59.965,1489697103,"201051344001135","219011344069620",28.96,36.00,0,337.54,400.96,164.0,156.4,0.760,626695.2,626695.2,30595,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697130,1740553.00
03/16/2017 16:45,2,6.006,ACTIVE,218.48,363.09,59.970,1489697103,"201051344000594","219011344069620",28.90,36.00,0,335.74,405.77,175.9,167.8,0.800,646844.7,646844.7,30450,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697131,1740554.00
03/16/2017 16:45,2,5.592,ACTIVE,218.71,360.99,59.928,1489697103,"201051344001203","219011344069620",28.94,32.80,0,336.94,400.66,164.0,156.4,0.769,635217.6,635217.6,30645,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697132,1740555.00
03/16/2017 16:45,2,5.541,ACTIVE,215.32,353.47,59.965,1489697103,"274151322000054","219011344069620",27.21,49.00,0,333.93,383.83,152.7,145.5,0.579,873599.5,873599.5,30001,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697133,1740556.00
03/16/2017 16:45,2,6.029,ACTIVE,219.39,363.09,59.975,1489697103,"201051344000867","219011344069620",28.31,36.50,0,336.94,406.97,172.8,164.8,0.787,632144.2,632144.2,30607,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697134,1740557.00
03/16/2017 16:45,2,5.430,ACTIVE,218.26,360.38,59.954,1489697103,"201051344001093","219011344069620",29.18,30.80,0,336.34,399.46,160.6,153.1,0.720,633934.0,633934.0,30467,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697135,1740558.00
03/16/2017 16:45,2,6.008,ACTIVE,219.84,364.29,59.965,1489697103,"201051344000900","219011344069620",28.67,34.50,0,342.65,410.28,174.5,166.5,0.791,653174.5,653174.5,29955,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697136,1740559.00
03/16/2017 16:45,2,5.889,ACTIVE,219.84,365.80,59.959,1489697103,"201051344000648","219011344069620",28.90,34.00,0,343.25,410.28,172.3,164.4,0.795,642826.2,642826.2,30024,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697137,1740560.00
03/16/2017 16:45,2,6.016,ACTIVE,220.06,365.49,60.002,1489697103,"201051344000569","219011344069620",28.33,34.50,0,342.95,409.68,172.6,164.6,0.791,655171.1,655171.1,29939,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697138,1740561.00
03/16/2017 16:45,2,6.020,ACTIVE,220.52,365.19,59.975,1489697103,"201051344000983","219011344069620",28.69,35.20,0,342.95,409.98,174.9,166.9,0.813,646049.6,646049.6,30129,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697139,1740562.00
03/16/2017 16:45,2,5.949,ACTIVE,220.29,363.69,59.970,1489697103,"201051344001158","219011344069620",28.41,34.00,0,342.95,408.78,171.2,163.3,0.795,632275.0,632275.0,30480,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697140,1740563.00
03/16/2017 16:45,2,5.951,ACTIVE,220.06,365.49,59.959,1489697103,"201051344000576","219011344069620",28.35,35.40,0,342.65,410.28,170.8,162.9,0.795,645979.7,645979.7,30005,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697141,1740564.00
03/16/2017 16:45,2,5.572,ACTIVE,215.54,355.58,59.965,1489697103,"274151322000087","219011344069620",28.23,55.50,0,335.14,383.53,159.3,151.9,0.605,845118.4,845118.4,30362,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489697142,1740565.00
03/16/2017 17:00,2,5.402,ACTIVE,218.48,361.59,60.007,1489698003,"201051344000645","219011344069620",28.90,35.40,0,338.44,405.17,158.2,150.7,0.725,645196.6,645196.6,30046,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698005,1740566.00
03/16/2017 17:00,2,5.002,ACTIVE,214.19,364.59,59.944,1489698003,"274151322000085","219011344069620",27.29,46.80,0,333.33,379.32,138.2,131.5,0.530,871285.2,871285.2,30059,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698006,1740567.00
03/16/2017 17:00,2,5.355,ACTIVE,217.58,362.19,59.981,1489698003,"201051344000633","219011344069620",29.38,33.00,0,337.84,403.37,159.3,151.8,0.760,631692.4,631692.4,30583,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698007,1740568.00
03/16/2017 17:00,2,5.352,ACTIVE,218.48,362.79,59.986,1489698003,"201051344000469","219011344069620",28.98,29.50,0,337.54,405.77,157.1,149.7,0.760,634349.9,634349.9,30544,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698008,1740569.00
03/16/2017 17:00,2,5.023,ACTIVE,216.22,357.38,59.986,1489698003,"201051344000646","219011344069620",29.54,30.00,0,337.54,398.86,150.2,143.0,0.716,628469.4,628469.4,30447,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698008,1740570.00
03/16/2017 17:00,2,5.023,ACTIVE,213.96,348.66,59.975,1489698003,"274151322000052","219011344069620",29.34,46.20,0,332.73,383.53,149.2,142.1,0.588,901691.3,901691.3,29829,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698009,1740571.00
03/16/2017 17:00,2,5.254,ACTIVE,217.35,359.18,59.986,1489698003,"201051344000585","219011344069620",29.36,31.00,0,336.04,397.96,156.2,148.8,0.725,638868.1,638868.1,30606,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698010,1740572.00
03/16/2017 17:00,2,4.943,ACTIVE,216.00,356.48,59.986,1489698003,"201051344001230","219011344069620",29.88,27.50,0,337.24,398.26,149.6,142.5,0.703,632720.8,632720.8,30320,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698011,1740573.00
03/16/2017 17:00,2,5.057,ACTIVE,217.13,358.58,59.965,1489698003,"201051344000582","219011344069620",29.32,34.50,0,337.24,398.86,150.2,143.0,0.703,622840.6,622840.6,30520,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698012,1740574.00
03/16/2017 17:00,2,4.951,ACTIVE,216.00,357.38,60.023,1489698003,"201051344000955","219011344069620",29.84,34.30,0,338.44,397.66,149.7,142.5,0.716,640767.6,640767.6,30407,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698013,1740575.00
03/16/2017 17:00,2,3.385,ACTIVE,214.19,424.41,59.986,1489698003,"274151322000094","219011344069620",39.62,44.80,0,402.46,460.47,136.8,130.1,0.521,736253.2,736253.2,31088,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698014,1740576.00
03/16/2017 17:00,2,5.369,ACTIVE,218.48,363.09,59.986,1489698003,"201051344000579","219011344069620",29.82,31.50,0,338.74,406.37,162.1,154.5,0.765,651806.8,651806.8,30374,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698015,1740577.00
03/16/2017 17:00,2,5.047,ACTIVE,216.00,357.98,59.986,1489698003,"201051344000890","219011344069620",29.50,29.50,0,337.84,398.26,150.8,143.6,0.698,634637.2,634637.2,30531,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698016,1740578.00
03/16/2017 17:00,2,5.029,ACTIVE,216.90,357.08,60.023,1489698003,"201051344000438","219011344069620",29.70,33.30,0,337.54,397.96,151.3,144.1,0.712,637571.0,637571.0,30495,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698017,1740579.00
03/16/2017 17:00,2,5.033,ACTIVE,216.45,352.57,59.981,1489698003,"201051344000417","219011344069620",19.14,28.30,0,338.44,380.52,97.6,92.3,0.460,610812.4,610812.4,30800,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698018,1740580.00
