ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 17:00,2,5.172,ACTIVE,213.51,362.19,59.991,1489698003,"274151322000083","219011344069620",29.12,44.80,0,331.83,382.33,152.5,145.3,0.610,892668.7,892668.7,29884,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698018,1740581.00
03/16/2017 17:00,2,5.330,ACTIVE,214.87,354.97,59.975,1489698003,"274151322000076","219011344069620",29.80,46.80,0,335.14,388.64,160.9,153.3,0.632,951072.8,951072.8,29992,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698019,1740582.00
03/16/2017 17:00,2,5.404,ACTIVE,217.13,358.58,59.986,1489698003,"201051344000868","219011344069620",29.10,32.00,0,337.24,400.36,159.2,151.7,0.729,633009.7,633009.7,30577,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698020,1740583.00
03/16/2017 17:00,2,5.432,ACTIVE,213.51,353.17,59.975,1489698003,"274151322000095","219011344069620",29.70,46.60,0,331.83,385.03,163.3,155.7,0.614,942066.6,942066.6,30109,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698021,1740584.00
03/16/2017 17:00,2,5.492,ACTIVE,218.48,357.38,59.986,1489698003,"201051344000988","219011344069620",18.81,30.80,0,340.55,387.74,104.7,99.1,0.486,585669.0,585669.0,30609,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698022,1740585.00
03/16/2017 17:00,2,5.250,ACTIVE,216.90,357.68,59.981,1489698003,"201051344001025","219011344069620",29.04,32.20,0,337.84,398.26,154.4,147.1,0.707,636500.8,636500.8,30695,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698023,1740586.00
03/16/2017 17:00,2,5.473,ACTIVE,218.26,361.59,59.986,1489698003,"201051344000458","219011344069620",29.40,34.30,0,338.74,406.07,162.9,155.4,0.773,645163.1,645163.1,30201,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698024,1740587.00
03/16/2017 17:00,2,5.426,ACTIVE,218.93,362.79,59.986,1489698003,"201051344000853","219011344069620",29.18,33.80,0,343.55,406.37,160.3,152.8,0.751,645394.3,645394.3,30044,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698025,1740588.00
03/16/2017 17:00,2,5.082,ACTIVE,216.00,358.58,59.981,1489698003,"201051344000685","219011344069620",29.86,31.00,0,337.54,398.86,153.7,146.4,0.742,637818.8,637818.8,30378,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698026,1740589.00
03/16/2017 17:00,2,5.092,ACTIVE,216.90,357.68,59.991,1489698003,"201051344000917","219011344069620",29.88,33.80,0,336.04,398.26,154.1,146.8,0.729,634315.9,634315.9,30374,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698026,1740590.00
03/16/2017 17:00,2,5.154,ACTIVE,216.22,358.58,60.002,1489698003,"201051344001145","219011344069620",29.74,30.80,0,337.54,398.86,155.2,147.9,0.712,642256.8,642256.8,30215,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698027,1740591.00
03/16/2017 17:00,2,5.109,ACTIVE,217.35,359.18,59.991,1489698003,"201051344000651","219011344069620",29.56,35.20,0,337.84,398.86,153.1,145.8,0.712,630832.2,630832.2,30578,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698028,1740592.00
03/16/2017 17:00,2,4.959,ACTIVE,213.51,366.70,59.970,1489698003,"274151322000088","219011344069620",28.73,45.00,0,333.03,381.12,144.2,137.3,0.548,855135.6,855135.6,30102,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698029,1740593.00
03/16/2017 17:00,2,3.439,ACTIVE,214.87,431.32,59.991,1489698003,"274151322000068","219011344069620",39.66,44.80,0,396.75,460.78,138.2,131.5,0.526,736552.5,736552.5,31017,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698030,1740594.00
03/16/2017 17:00,2,5.098,ACTIVE,216.67,357.38,60.023,1489698003,"201051344001135","219011344069620",29.50,35.40,0,338.14,397.66,152.3,145.1,0.712,626733.0,626733.0,30596,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698031,1740595.00
03/16/2017 17:00,2,5.408,ACTIVE,216.67,360.08,59.981,1489698003,"201051344000594","219011344069620",29.84,34.30,0,335.74,401.86,163.3,155.7,0.760,646885.2,646885.2,30451,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698032,1740596.00
03/16/2017 17:00,2,5.113,ACTIVE,217.13,358.28,59.996,1489698003,"201051344001203","219011344069620",29.18,32.00,0,337.84,397.96,151.1,143.9,0.694,635255.2,635255.2,30646,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698033,1740597.00
03/16/2017 17:00,2,5.008,ACTIVE,213.74,366.70,59.975,1489698003,"274151322000054","219011344069620",27.79,47.80,0,332.73,380.52,141.0,134.2,0.544,873634.6,873634.6,30002,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698034,1740598.00
03/16/2017 17:00,2,5.400,ACTIVE,217.58,360.38,59.991,1489698003,"201051344000867","219011344069620",29.08,35.60,0,337.84,400.06,159.1,151.6,0.729,632183.8,632183.8,30608,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698035,1740599.00
03/16/2017 17:00,2,4.924,ACTIVE,217.13,360.08,59.996,1489698003,"201051344001093","219011344069620",29.48,29.00,0,337.54,396.75,147.0,140.0,0.672,633970.7,633970.7,30468,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698036,1740600.00
03/16/2017 17:00,2,5.406,ACTIVE,218.03,361.89,59.981,1489698003,"201051344000900","219011344069620",29.18,33.50,0,337.84,405.47,159.9,152.4,0.729,653214.3,653214.3,29956,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698037,1740601.00
03/16/2017 17:00,2,5.340,ACTIVE,218.03,361.89,59.959,1489698003,"201051344000648","219011344069620",29.42,32.40,0,338.74,405.47,159.2,151.7,0.738,642865.7,642865.7,30025,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698037,1740602.00
03/16/2017 17:00,2,5.414,ACTIVE,218.26,360.08,60.007,1489698003,"201051344000569","219011344069620",28.86,33.80,0,337.24,405.17,158.2,150.8,0.751,655210.4,655210.4,29940,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698038,1740603.00
03/16/2017 17:00,2,5.484,ACTIVE,218.48,362.79,60.002,1489698003,"201051344000983","219011344069620",28.94,33.80,0,337.84,405.47,160.8,153.3,0.765,646089.5,646089.5,30130,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698039,1740604.00
03/16/2017 17:00,2,5.387,ACTIVE,218.48,362.19,59.986,1489698003,"201051344001158","219011344069620",28.94,31.80,0,338.44,404.87,157.9,150.5,0.742,632314.3,632314.3,30481,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698040,1740605.00
03/16/2017 17:00,2,5.330,ACTIVE,218.48,361.29,59.981,1489698003,"201051344000576","219011344069620",29.06,34.00,0,338.14,405.77,156.9,149.5,0.738,646018.6,646018.6,30006,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698041,1740606.00
03/16/2017 17:00,2,5.039,ACTIVE,213.96,359.18,59.981,1489698003,"274151322000087","219011344069620",28.77,54.30,0,333.03,381.12,146.6,139.6,0.557,845154.9,845154.9,30363,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698042,1740607.00
03/16/2017 17:15,2,4.893,ACTIVE,217.80,359.78,59.938,1489698903,"201051344000645","219011344069620",29.30,32.40,0,338.14,396.45,145.3,138.3,0.667,645233.4,645233.4,30047,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698905,1740608.00
03/16/2017 17:15,2,4.465,ACTIVE,213.74,348.96,59.949,1489698903,"274151322000085","219011344069620",27.85,44.30,0,333.03,376.01,126.0,119.7,0.486,871317.1,871317.1,30060,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698906,1740609.00
03/16/2017 17:15,2,4.791,ACTIVE,217.13,359.18,59.938,1489698903,"201051344000633","219011344069620",29.74,30.80,0,336.64,397.35,144.3,137.4,0.689,631729.1,631729.1,30584,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698906,1740610.00
03/16/2017 17:15,2,4.777,ACTIVE,218.03,359.78,59.954,1489698903,"201051344000469","219011344069620",29.62,28.00,0,337.54,396.45,143.3,136.4,0.685,634386.1,634386.1,30545,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698907,1740611.00
03/16/2017 17:15,2,4.525,ACTIVE,215.54,355.28,59.917,1489698903,"201051344000646","219011344069620",29.66,28.50,0,336.64,394.35,136.0,129.4,0.645,628504.0,628504.0,30448,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698908,1740612.00
03/16/2017 17:15,2,4.549,ACTIVE,213.96,358.28,59.938,1489698903,"274151322000052","219011344069620",29.22,44.30,0,332.43,378.42,134.5,127.9,0.504,901725.4,901725.4,29830,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698909,1740613.00
03/16/2017 17:15,2,4.785,ACTIVE,216.67,356.18,59.959,1489698903,"201051344000585","219011344069620",29.48,30.00,0,338.14,395.55,142.9,136.0,0.667,638904.2,638904.2,30607,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698910,1740614.00
03/16/2017 17:15,2,4.508,ACTIVE,215.54,354.37,59.949,1489698903,"201051344001230","219011344069620",29.76,25.80,0,333.33,389.84,135.8,129.2,0.628,632755.3,632755.3,30321,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698911,1740615.00
03/16/2017 17:15,2,4.549,ACTIVE,216.67,357.08,59.949,1489698903,"201051344000582","219011344069620",29.72,34.00,0,337.84,396.15,137.0,130.3,0.636,622875.2,622875.2,30521,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698912,1740616.00
03/16/2017 17:15,2,4.426,ACTIVE,215.54,354.37,59.949,1489698903,"201051344000955","219011344069620",30.10,33.00,0,334.24,392.85,134.9,128.3,0.641,640801.9,640801.9,30408,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698913,1740617.00
03/16/2017 17:15,2,2.996,ACTIVE,213.74,432.52,59.938,1489698903,"274151322000094","219011344069620",40.41,43.60,0,398.86,455.97,123.0,116.8,0.468,736284.3,736284.3,31089,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698914,1740618.00
03/16/2017 17:15,2,4.816,ACTIVE,217.80,360.38,59.944,1489698903,"201051344000579","219011344069620",30.08,28.80,0,337.24,397.96,146.8,139.8,0.676,651844.1,651844.1,30375,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698916,1740619.00
03/16/2017 17:15,2,4.523,ACTIVE,215.54,354.37,59.938,1489698903,"201051344000890","219011344069620",29.94,27.00,0,334.84,393.15,137.2,130.5,0.628,634672.0,634672.0,30532,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698916,1740620.00
03/16/2017 17:15,2,4.518,ACTIVE,216.22,355.58,59.970,1489698903,"201051344000438","219011344069620",29.84,31.80,0,338.44,394.65,136.4,129.8,0.641,637605.7,637605.7,30496,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698917,1740621.00
03/16/2017 17:15,2,4.494,ACTIVE,215.77,350.77,59.949,1489698903,"201051344000417","219011344069620",19.46,27.50,0,337.54,376.62,88.6,83.6,0.415,610834.7,610834.7,30801,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698918,1740622.00
03/16/2017 17:15,2,4.625,ACTIVE,213.51,347.46,59.938,1489698903,"274151322000083","219011344069620",29.32,41.30,0,332.13,379.32,137.2,130.5,0.557,892703.5,892703.5,29885,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698919,1740623.00
03/16/2017 17:15,2,4.781,ACTIVE,214.64,352.27,59.928,1489698903,"274151322000076","219011344069620",29.98,43.80,0,333.33,381.12,145.2,138.2,0.570,951109.6,951109.6,29993,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698920,1740624.00
03/16/2017 17:15,2,4.818,ACTIVE,216.90,355.88,59.949,1489698903,"201051344000868","219011344069620",29.42,30.50,0,338.14,397.05,143.6,136.7,0.658,633046.2,633046.2,30578,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698921,1740625.00
03/16/2017 17:15,2,4.859,ACTIVE,213.51,361.29,59.938,1489698903,"274151322000095","219011344069620",29.90,44.00,0,331.23,381.42,147.2,140.1,0.557,942103.9,942103.9,30110,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698922,1740626.00
03/16/2017 17:15,2,4.850,ACTIVE,218.03,356.18,59.970,1489698903,"201051344000988","219011344069620",19.28,28.80,0,339.04,381.12,94.8,89.6,0.438,585692.8,585692.8,30610,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698923,1740627.00
03/16/2017 17:15,2,4.680,ACTIVE,216.22,355.58,59.954,1489698903,"201051344001025","219011344069620",29.52,30.30,0,338.44,394.95,139.9,133.1,0.636,636536.2,636536.2,30696,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698924,1740628.00
03/16/2017 17:15,2,4.914,ACTIVE,218.03,360.08,59.949,1489698903,"201051344000458","219011344069620",29.60,32.00,0,337.84,397.66,147.4,140.3,0.707,645200.4,645200.4,30202,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698925,1740629.00
03/16/2017 17:15,2,4.881,ACTIVE,218.48,361.89,59.949,1489698903,"201051344000853","219011344069620",29.64,31.00,0,339.95,399.46,146.5,139.5,0.694,645431.2,645431.2,30045,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698926,1740630.00
03/16/2017 17:15,2,4.557,ACTIVE,215.77,355.88,59.912,1489698903,"201051344000685","219011344069620",30.04,29.00,0,337.24,395.25,138.6,131.9,0.667,637854.0,637854.0,30379,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698927,1740631.00
03/16/2017 17:15,2,4.691,ACTIVE,216.45,356.48,59.949,1489698903,"201051344000917","219011344069620",29.38,32.80,0,337.24,395.85,139.6,132.8,0.663,634351.3,634351.3,30375,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698927,1740632.00
03/16/2017 17:15,2,4.621,ACTIVE,216.00,355.88,59.938,1489698903,"201051344001145","219011344069620",29.96,29.80,0,338.14,395.25,140.2,133.4,0.650,642292.4,642292.4,30216,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698928,1740633.00
03/16/2017 17:15,2,4.650,ACTIVE,216.67,356.48,59.944,1489698903,"201051344000651","219011344069620",29.40,34.50,0,338.74,395.25,138.6,131.8,0.636,630867.3,630867.3,30579,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698929,1740634.00
03/16/2017 17:15,2,4.404,ACTIVE,213.74,346.56,59.928,1489698903,"274151322000088","219011344069620",29.16,43.20,0,332.13,377.22,129.9,123.5,0.473,855168.6,855168.6,30103,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698930,1740635.00
03/16/2017 17:15,2,3.127,ACTIVE,214.87,418.09,59.938,1489698903,"274151322000068","219011344069620",39.22,43.00,0,400.36,455.67,123.6,117.4,0.468,736583.8,736583.8,31018,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698931,1740636.00
03/16/2017 17:15,2,4.615,ACTIVE,216.22,354.97,59.917,1489698903,"201051344001135","219011344069620",29.48,34.50,0,338.44,394.65,137.9,131.1,0.641,626767.8,626767.8,30597,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698932,1740637.00
03/16/2017 17:15,2,4.875,ACTIVE,216.45,357.98,59.938,1489698903,"201051344000594","219011344069620",29.70,31.30,0,336.94,399.46,146.5,139.5,0.685,646922.5,646922.5,30452,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698933,1740638.00
03/16/2017 17:15,2,4.551,ACTIVE,216.67,356.18,59.912,1489698903,"201051344001203","219011344069620",29.78,29.80,0,338.44,394.35,137.3,130.6,0.650,635289.8,635289.8,30647,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698934,1740639.00
03/16/2017 17:15,2,4.520,ACTIVE,213.74,351.67,59.949,1489698903,"274151322000054","219011344069620",27.89,45.00,0,332.43,377.22,127.5,121.2,0.491,873666.9,873666.9,30003,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698935,1740640.00
03/16/2017 17:15,2,4.701,ACTIVE,217.13,356.78,59.944,1489698903,"201051344000867","219011344069620",30.14,32.60,0,338.44,396.45,143.4,136.5,0.658,632220.3,632220.3,30609,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698936,1740641.00
03/16/2017 17:15,2,4.398,ACTIVE,216.45,355.58,59.949,1489698903,"201051344001093","219011344069620",29.94,28.00,0,338.14,393.15,133.4,126.8,0.605,634004.4,634004.4,30469,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698937,1740642.00
03/16/2017 17:15,2,4.816,ACTIVE,217.58,359.18,59.949,1489698903,"201051344000900","219011344069620",29.80,31.50,0,337.24,397.05,145.3,138.3,0.667,653251.1,653251.1,29957,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698938,1740643.00
03/16/2017 17:15,2,4.752,ACTIVE,217.58,360.38,59.938,1489698903,"201051344000648","219011344069620",30.02,29.50,0,337.54,397.35,144.5,137.5,0.663,642902.3,642902.3,30026,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698938,1740644.00
03/16/2017 17:15,2,4.859,ACTIVE,217.80,359.78,59.949,1489698903,"201051344000569","219011344069620",29.50,32.20,0,336.94,397.05,145.2,138.2,0.676,655247.0,655247.0,29941,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698939,1740645.00
03/16/2017 17:15,2,4.879,ACTIVE,218.03,359.78,59.954,1489698903,"201051344000983","219011344069620",29.84,31.50,0,337.54,398.26,147.5,140.4,0.716,646126.7,646126.7,30131,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698940,1740646.00
03/16/2017 17:15,2,4.793,ACTIVE,218.03,359.48,59.959,1489698903,"201051344001158","219011344069620",29.56,29.30,0,336.04,396.45,143.4,136.5,0.672,632350.6,632350.6,30482,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698941,1740647.00
03/16/2017 17:15,2,4.756,ACTIVE,218.26,360.69,59.933,1489698903,"201051344000576","219011344069620",29.64,31.00,0,337.54,397.05,142.8,135.9,0.667,646054.7,646054.7,30007,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698942,1740648.00
03/16/2017 17:15,2,4.500,ACTIVE,214.19,356.18,59.938,1489698903,"274151322000087","219011344069620",29.10,51.30,0,332.13,377.52,132.6,126.0,0.508,845188.4,845188.4,30364,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489698943,1740649.00
03/16/2017 17:30,2,4.215,ACTIVE,217.80,357.38,59.996,1489699804,"201051344000645","219011344069620",30.22,28.50,0,338.74,391.64,129.1,122.7,0.588,645266.2,645266.2,30048,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699805,1740650.00
03/16/2017 17:30,2,3.930,ACTIVE,214.41,355.58,59.959,1489699804,"274151322000085","219011344069620",28.41,40.00,0,332.43,372.41,113.0,107.2,0.429,871345.6,871345.6,30061,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699806,1740651.00
03/16/2017 17:30,2,4.209,ACTIVE,217.35,356.78,59.965,1489699804,"201051344000633","219011344069620",30.28,27.80,0,336.64,391.94,129.1,122.7,0.614,631761.9,631761.9,30585,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699807,1740652.00
03/16/2017 17:30,2,4.168,ACTIVE,217.80,358.88,59.970,1489699804,"201051344000469","219011344069620",30.30,25.30,0,337.84,392.25,128.0,121.6,0.592,634418.6,634418.6,30546,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699807,1740653.00
03/16/2017 17:30,2,4.002,ACTIVE,215.54,354.37,59.965,1489699804,"201051344000646","219011344069620",30.14,25.80,0,334.84,386.83,122.2,116.0,0.583,628534.9,628534.9,30449,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699808,1740654.00
03/16/2017 17:30,2,3.979,ACTIVE,214.19,348.06,59.954,1489699804,"274151322000052","219011344069620",29.64,41.50,0,332.43,374.81,119.3,113.2,0.464,901755.7,901755.7,29831,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699809,1740655.00
03/16/2017 17:30,2,4.238,ACTIVE,216.67,355.58,59.938,1489699804,"201051344000585","219011344069620",30.22,26.50,0,338.14,391.94,129.7,123.3,0.601,638936.8,638936.8,30608,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699810,1740656.00
03/16/2017 17:30,2,3.945,ACTIVE,215.54,352.87,59.959,1489699804,"201051344001230","219011344069620",30.59,22.50,0,332.73,384.13,122.2,116.0,0.570,632786.1,632786.1,30322,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699811,1740657.00
03/16/2017 17:30,2,4.045,ACTIVE,216.67,355.28,59.965,1489699804,"201051344000582","219011344069620",30.18,31.00,0,337.54,389.84,123.7,117.4,0.566,622906.3,622906.3,30522,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699812,1740658.00
03/16/2017 17:30,2,3.904,ACTIVE,215.77,353.17,59.922,1489699804,"201051344000955","219011344069620",30.65,30.30,0,334.54,384.73,121.2,115.1,0.579,640832.5,640832.5,30409,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699813,1740659.00
03/16/2017 17:30,2,2.574,ACTIVE,214.19,446.65,59.954,1489699804,"274151322000094","219011344069620",41.45,39.80,0,406.67,460.17,108.3,102.6,0.411,736311.8,736311.8,31090,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699814,1740660.00
03/16/2017 17:30,2,4.250,ACTIVE,218.03,358.58,59.965,1489699804,"201051344000579","219011344069620",30.53,25.50,0,337.54,392.55,131.5,125.0,0.614,651877.3,651877.3,30376,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699815,1740661.00
03/16/2017 17:30,2,3.996,ACTIVE,215.77,352.57,59.933,1489699804,"201051344000890","219011344069620",30.67,23.00,0,335.44,385.33,124.0,117.8,0.566,634703.1,634703.1,30533,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699816,1740662.00
03/16/2017 17:30,2,4.008,ACTIVE,216.45,354.97,59.944,1489699804,"201051344000438","219011344069620",30.38,28.30,0,337.24,388.34,123.3,117.1,0.579,637636.6,637636.6,30497,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699817,1740663.00
03/16/2017 17:30,2,3.986,ACTIVE,216.00,349.56,59.986,1489699804,"201051344000417","219011344069620",19.92,23.80,0,318.91,391.94,80.5,75.7,0.376,610854.6,610854.6,30802,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699818,1740664.00
03/16/2017 17:30,2,4.057,ACTIVE,213.96,356.78,59.949,1489699804,"274151322000083","219011344069620",30.02,37.00,0,332.43,375.71,123.3,117.1,0.473,892734.5,892734.5,29886,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699818,1740665.00
03/16/2017 17:30,2,4.234,ACTIVE,214.87,353.47,59.986,1489699804,"274151322000076","219011344069620",30.40,40.60,0,333.63,376.92,130.2,123.7,0.508,951142.2,951142.2,29994,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699819,1740666.00
03/16/2017 17:30,2,4.262,ACTIVE,217.13,356.48,59.938,1489699804,"201051344000868","219011344069620",29.86,26.50,0,338.44,392.25,128.8,122.4,0.605,633078.5,633078.5,30579,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699820,1740667.00
03/16/2017 17:30,2,4.320,ACTIVE,213.96,347.46,59.949,1489699804,"274151322000095","219011344069620",30.32,38.60,0,332.13,377.82,132.5,126.0,0.499,942137.1,942137.1,30111,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699821,1740668.00
03/16/2017 17:30,2,4.273,ACTIVE,217.80,354.97,59.991,1489699804,"201051344000988","219011344069620",19.72,25.80,0,338.44,377.22,85.4,80.5,0.389,585714.1,585714.1,30611,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699822,1740669.00
03/16/2017 17:30,2,4.143,ACTIVE,216.45,354.97,59.965,1489699804,"201051344001025","219011344069620",30.18,27.50,0,338.14,388.34,126.7,120.3,0.579,636568.0,636568.0,30697,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699823,1740670.00
03/16/2017 17:30,2,4.316,ACTIVE,217.80,357.68,59.959,1489699804,"201051344000458","219011344069620",30.28,28.30,0,337.84,393.45,132.3,125.8,0.641,645233.8,645233.8,30203,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699824,1740671.00
03/16/2017 17:30,2,4.281,ACTIVE,218.26,358.58,59.959,1489699804,"201051344000853","219011344069620",30.32,27.30,0,339.04,392.85,131.4,124.9,0.614,645464.3,645464.3,30046,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699825,1740672.00
03/16/2017 17:30,2,4.020,ACTIVE,215.77,355.28,59.954,1489699804,"201051344000685","219011344069620",30.61,24.80,0,337.54,388.64,124.7,118.4,0.597,637885.3,637885.3,30380,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699826,1740673.00
03/16/2017 17:30,2,4.088,ACTIVE,216.67,354.37,59.912,1489699804,"201051344000917","219011344069620",30.40,29.80,0,336.94,389.84,125.8,119.5,0.592,634382.9,634382.9,30376,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699827,1740674.00
03/16/2017 17:30,2,4.002,ACTIVE,215.77,353.77,59.949,1489699804,"201051344001145","219011344069620",31.07,26.30,0,337.84,388.64,125.9,119.6,0.583,642324.2,642324.2,30217,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699828,1740675.00
03/16/2017 17:30,2,4.055,ACTIVE,216.67,355.28,59.959,1489699804,"201051344000651","219011344069620",30.40,31.00,0,338.74,389.24,124.8,118.5,0.575,630898.7,630898.7,30580,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699828,1740676.00
03/16/2017 17:30,2,3.881,ACTIVE,213.96,360.38,59.954,1489699804,"274151322000088","219011344069620",29.36,39.80,0,332.73,374.21,115.3,109.4,0.433,855197.7,855197.7,30104,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699829,1740677.00
03/16/2017 17:30,2,2.646,ACTIVE,214.87,440.64,59.959,1489699804,"274151322000068","219011344069620",40.81,41.00,0,406.37,465.58,109.4,103.6,0.415,736611.5,736611.5,31019,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699830,1740678.00
03/16/2017 17:30,2,4.035,ACTIVE,216.22,354.07,59.949,1489699804,"201051344001135","219011344069620",30.32,32.20,0,337.54,387.74,123.8,117.6,0.579,626799.0,626799.0,30598,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699831,1740679.00
03/16/2017 17:30,2,4.295,ACTIVE,216.67,356.48,59.944,1489699804,"201051344000594","219011344069620",30.18,27.50,0,337.84,393.45,131.3,124.8,0.605,646955.8,646955.8,30453,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699832,1740680.00
03/16/2017 17:30,2,4.029,ACTIVE,216.67,354.37,59.954,1489699804,"201051344001203","219011344069620",30.08,26.30,0,337.24,388.64,122.8,116.6,0.575,635320.8,635320.8,30648,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699833,1740681.00
03/16/2017 17:30,2,3.920,ACTIVE,214.19,354.97,59.970,1489699804,"274151322000054","219011344069620",28.82,41.80,0,332.13,373.91,114.4,108.5,0.433,873695.7,873695.7,30004,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699834,1740682.00
03/16/2017 17:30,2,4.182,ACTIVE,217.35,356.48,59.954,1489699804,"201051344000867","219011344069620",30.24,29.00,0,339.34,391.94,128.1,121.7,0.588,632252.8,632252.8,30610,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699835,1740683.00
03/16/2017 17:30,2,3.840,ACTIVE,216.67,354.67,59.965,1489699804,"201051344001093","219011344069620",30.38,25.30,0,338.14,388.04,118.1,112.1,0.539,634034.4,634034.4,30470,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699836,1740684.00
03/16/2017 17:30,2,4.211,ACTIVE,217.58,357.08,59.944,1489699804,"201051344000900","219011344069620",30.18,28.00,0,337.84,392.85,128.6,122.2,0.588,653283.9,653283.9,29958,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699837,1740685.00
03/16/2017 17:30,2,4.164,ACTIVE,217.58,357.08,59.949,1489699804,"201051344000648","219011344069620",30.26,25.80,0,338.14,392.55,127.6,121.2,0.575,642934.9,642934.9,30027,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699838,1740686.00
03/16/2017 17:30,2,4.217,ACTIVE,217.80,358.88,59.954,1489699804,"201051344000569","219011344069620",30.00,28.80,0,337.24,392.25,128.1,121.7,0.605,655279.7,655279.7,29942,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699839,1740687.00
03/16/2017 17:30,2,4.215,ACTIVE,217.80,357.68,59.949,1489699804,"201051344000983","219011344069620",30.45,28.30,0,338.14,393.75,130.0,123.6,0.619,646159.9,646159.9,30132,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699840,1740688.00
03/16/2017 17:30,2,4.146,ACTIVE,218.03,357.38,59.944,1489699804,"201051344001158","219011344069620",30.06,26.50,0,337.84,391.94,126.2,119.9,0.597,632382.9,632382.9,30483,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699841,1740689.00
03/16/2017 17:30,2,4.127,ACTIVE,218.26,358.58,59.954,1489699804,"201051344000576","219011344069620",29.96,27.30,0,336.34,391.94,125.2,118.9,0.579,646086.8,646086.8,30008,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699842,1740690.00
03/16/2017 17:30,2,3.850,ACTIVE,214.41,348.96,59.944,1489699804,"274151322000087","219011344069620",29.66,47.30,0,332.13,373.61,115.5,109.6,0.433,845218.1,845218.1,30365,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489699843,1740691.00
03/16/2017 17:45,2,3.703,ACTIVE,217.35,354.97,59.949,1489700703,"201051344000645","219011344069620",29.98,26.00,0,327.62,392.25,112.5,106.6,0.526,645295.1,645295.1,30049,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700704,1740692.00
03/16/2017 17:45,2,3.422,ACTIVE,214.41,345.06,59.949,1489700703,"274151322000085","219011344069620",28.55,37.80,0,322.21,372.41,98.9,93.5,0.376,871370.8,871370.8,30062,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700705,1740693.00
03/16/2017 17:45,2,3.666,ACTIVE,216.67,356.78,59.954,1489700703,"201051344000633","219011344069620",30.24,25.30,0,327.92,388.64,112.3,106.4,0.530,631790.7,631790.7,30586,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700706,1740694.00
03/16/2017 17:45,2,3.658,ACTIVE,217.35,356.18,59.917,1489700703,"201051344000469","219011344069620",30.02,23.50,0,328.22,389.24,111.2,105.4,0.513,634447.1,634447.1,30547,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700707,1740695.00
03/16/2017 17:45,2,3.496,ACTIVE,215.54,352.87,59.944,1489700703,"201051344000646","219011344069620",30.20,24.50,0,325.82,385.33,106.8,101.2,0.499,628562.1,628562.1,30450,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700708,1740696.00
03/16/2017 17:45,2,3.438,ACTIVE,213.96,348.96,59.949,1489700703,"274151322000052","219011344069620",29.84,39.50,0,321.31,374.51,103.8,98.3,0.402,901782.3,901782.3,29832,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700709,1740697.00
03/16/2017 17:45,2,3.732,ACTIVE,216.22,352.87,59.949,1489700703,"201051344000585","219011344069620",30.18,25.30,0,328.22,387.74,114.1,108.2,0.535,638965.8,638965.8,30609,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700709,1740698.00
03/16/2017 17:45,2,3.459,ACTIVE,215.54,350.47,59.944,1489700703,"201051344001230","219011344069620",30.38,21.00,0,324.92,382.93,106.5,100.9,0.495,632813.2,632813.2,30323,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700710,1740699.00
03/16/2017 17:45,2,3.537,ACTIVE,216.45,353.77,59.949,1489700703,"201051344000582","219011344069620",30.14,29.80,0,327.32,386.83,108.0,102.3,0.499,622933.8,622933.8,30523,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700711,1740700.00
03/16/2017 17:45,2,3.367,ACTIVE,215.54,351.07,59.944,1489700703,"201051344000955","219011344069620",30.81,28.30,0,327.62,383.23,105.1,99.5,0.499,640859.3,640859.3,30410,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700712,1740701.00
03/16/2017 17:45,2,2.307,ACTIVE,214.19,434.63,59.981,1489700703,"274151322000094","219011344069620",40.33,38.00,0,409.08,461.68,94.1,88.9,0.362,736335.8,736335.8,31091,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700713,1740702.00
03/16/2017 17:45,2,3.689,ACTIVE,217.58,355.58,59.933,1489700703,"201051344000579","219011344069620",30.42,23.30,0,329.73,391.94,113.8,107.9,0.530,651906.4,651906.4,30377,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700714,1740703.00
03/16/2017 17:45,2,3.510,ACTIVE,215.32,351.07,59.912,1489700703,"201051344000890","219011344069620",30.40,21.80,0,331.23,385.33,108.1,102.4,0.491,634730.7,634730.7,30534,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700715,1740704.00
03/16/2017 17:45,2,3.473,ACTIVE,216.00,352.57,59.944,1489700703,"201051344000438","219011344069620",30.40,26.30,0,329.73,384.73,107.0,101.3,0.499,637663.9,637663.9,30498,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700716,1740705.00
03/16/2017 17:45,2,3.473,ACTIVE,215.77,358.28,59.949,1489700703,"201051344000417","219011344069620",19.78,21.30,0,319.81,391.94,69.5,65.2,0.588,610872.2,610872.2,30803,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700717,1740706.00
03/16/2017 17:45,2,3.518,ACTIVE,213.96,349.56,59.928,1489700703,"274151322000083","219011344069620",29.90,33.50,0,322.21,374.51,106.4,100.8,0.420,892761.7,892761.7,29887,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700718,1740707.00
03/16/2017 17:45,2,3.652,ACTIVE,214.64,345.96,59.944,1489700703,"274151322000076","219011344069620",30.40,38.60,0,327.92,377.52,112.3,106.5,0.438,951171.0,951171.0,29995,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700719,1740708.00
03/16/2017 17:45,2,3.617,ACTIVE,216.45,353.47,59.949,1489700703,"201051344000868","219011344069620",30.38,25.30,0,328.22,388.04,111.3,105.5,0.513,633106.9,633106.9,30580,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700720,1740709.00
03/16/2017 17:45,2,3.754,ACTIVE,213.74,357.08,59.949,1489700703,"274151322000095","219011344069620",30.18,35.40,0,326.12,375.41,114.7,108.8,0.438,942166.5,942166.5,30112,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700720,1740710.00
03/16/2017 17:45,2,3.717,ACTIVE,217.35,360.69,59.970,1489700703,"201051344000988","219011344069620",19.60,22.30,0,319.51,397.96,73.9,69.4,0.623,585732.8,585732.8,30612,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700721,1740711.00
03/16/2017 17:45,2,3.592,ACTIVE,216.00,352.57,59.949,1489700703,"201051344001025","219011344069620",30.47,25.80,0,324.62,385.33,110.8,105.1,0.504,636596.1,636596.1,30698,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700722,1740712.00
03/16/2017 17:45,2,3.707,ACTIVE,217.13,354.37,59.938,1489700703,"201051344000458","219011344069620",30.53,26.30,0,328.52,389.24,114.5,108.6,0.548,645263.1,645263.1,30204,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700723,1740713.00
03/16/2017 17:45,2,3.727,ACTIVE,217.80,357.38,59.944,1489700703,"201051344000853","219011344069620",30.28,25.00,0,327.92,390.74,114.3,108.4,0.539,645493.4,645493.4,30047,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700724,1740714.00
03/16/2017 17:45,2,3.502,ACTIVE,215.54,352.57,59.954,1489700703,"201051344000685","219011344069620",30.53,23.50,0,327.92,384.73,108.4,102.7,0.526,637913.0,637913.0,30381,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700725,1740715.00
03/16/2017 17:45,2,3.588,ACTIVE,216.22,352.87,59.944,1489700703,"201051344000917","219011344069620",30.30,28.00,0,329.73,385.93,110.1,104.3,0.521,634410.9,634410.9,30377,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700726,1740716.00
03/16/2017 17:45,2,3.557,ACTIVE,215.54,352.27,59.954,1489700703,"201051344001145","219011344069620",30.49,24.50,0,332.43,384.73,109.9,104.1,0.508,642352.2,642352.2,30218,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700727,1740717.00
03/16/2017 17:45,2,3.564,ACTIVE,216.45,353.77,59.954,1489700703,"201051344000651","219011344069620",30.32,28.50,0,328.82,385.63,109.5,103.7,0.508,630926.5,630926.5,30581,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700728,1740718.00
03/16/2017 17:45,2,3.336,ACTIVE,213.74,353.47,59.949,1489700703,"274151322000088","219011344069620",29.60,36.80,0,321.01,371.51,100.0,94.6,0.371,855223.2,855223.2,30105,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700729,1740719.00
03/16/2017 17:45,2,2.207,ACTIVE,214.87,449.95,59.944,1489700703,"274151322000068","219011344069620",41.91,39.50,0,413.59,463.48,93.4,88.3,0.349,736635.7,736635.7,31020,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700730,1740720.00
03/16/2017 17:45,2,3.570,ACTIVE,216.00,351.97,59.949,1489700703,"201051344001135","219011344069620",29.96,29.80,0,326.72,385.03,108.4,102.7,0.504,626826.5,626826.5,30599,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700731,1740721.00
03/16/2017 17:45,2,3.740,ACTIVE,216.00,353.77,59.933,1489700703,"201051344000594","219011344069620",30.08,25.50,0,329.13,389.84,113.9,108.0,0.526,646984.9,646984.9,30454,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700731,1740722.00
