ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 17:45,2,3.529,ACTIVE,216.22,353.47,59.949,1489700703,"201051344001203","219011344069620",30.24,24.50,0,328.82,385.63,108.1,102.4,0.513,635348.1,635348.1,30649,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700732,1740723.00
03/16/2017 17:45,2,3.428,ACTIVE,214.19,351.67,59.949,1489700703,"274151322000054","219011344069620",28.84,39.50,0,322.51,372.11,100.0,94.6,0.380,873721.0,873721.0,30005,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700733,1740724.00
03/16/2017 17:45,2,3.680,ACTIVE,216.67,353.77,59.938,1489700703,"201051344000867","219011344069620",30.10,26.80,0,328.52,388.34,112.1,106.2,0.517,632281.3,632281.3,30611,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700734,1740725.00
03/16/2017 17:45,2,3.357,ACTIVE,216.22,351.97,59.944,1489700703,"201051344001093","219011344069620",30.69,23.30,0,327.62,383.83,104.4,98.9,0.477,634060.8,634060.8,30471,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700735,1740726.00
03/16/2017 17:45,2,3.691,ACTIVE,217.13,355.58,59.938,1489700703,"201051344000900","219011344069620",30.32,25.50,0,327.32,391.64,113.3,107.4,0.521,653312.6,653312.6,29959,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700736,1740727.00
03/16/2017 17:45,2,3.674,ACTIVE,217.35,355.58,59.954,1489700703,"201051344000648","219011344069620",30.18,23.50,0,327.32,391.94,112.3,106.5,0.521,642963.4,642963.4,30028,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700737,1740728.00
03/16/2017 17:45,2,3.701,ACTIVE,217.13,354.37,59.959,1489700703,"201051344000569","219011344069620",30.26,27.50,0,328.22,391.04,113.4,107.5,0.530,655308.4,655308.4,29943,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700738,1740729.00
03/16/2017 17:45,2,3.740,ACTIVE,217.58,356.18,59.944,1489700703,"201051344000983","219011344069620",30.45,25.80,0,328.22,389.24,115.3,109.4,0.552,646189.1,646189.1,30133,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700739,1740730.00
03/16/2017 17:45,2,3.709,ACTIVE,217.35,356.48,59.965,1489700703,"201051344001158","219011344069620",29.80,24.00,0,328.22,392.55,111.8,106.0,0.526,632411.3,632411.3,30484,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700740,1740731.00
03/16/2017 17:45,2,3.643,ACTIVE,217.35,356.18,59.954,1489700703,"201051344000576","219011344069620",30.10,24.80,0,327.62,391.64,111.0,105.3,0.513,646115.1,646115.1,30009,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700741,1740732.00
03/16/2017 17:45,2,3.469,ACTIVE,214.19,351.97,59.949,1489700703,"274151322000087","219011344069620",29.48,44.30,0,321.01,372.11,103.5,98.0,0.384,845244.2,845244.2,30366,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489700742,1740733.00
03/16/2017 18:00,2,3.018,ACTIVE,216.67,352.27,59.959,1489701603,"201051344000645","219011344069620",30.10,24.50,0,339.65,382.63,92.0,86.9,0.420,645319.4,645319.4,30050,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701604,1740734.00
03/16/2017 18:00,2,2.746,ACTIVE,213.74,343.55,59.954,1489701603,"274151322000085","219011344069620",29.08,34.80,0,334.24,365.80,80.8,76.1,0.296,871392.1,871392.1,30063,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701605,1740735.00
03/16/2017 18:00,2,2.990,ACTIVE,216.22,353.17,59.965,1489701603,"201051344000633","219011344069620",30.42,23.50,0,338.14,382.63,92.1,87.0,0.424,631814.9,631814.9,30587,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701606,1740736.00
03/16/2017 18:00,2,2.957,ACTIVE,216.45,352.87,59.965,1489701603,"201051344000469","219011344069620",30.34,21.80,0,338.74,383.23,91.0,85.9,0.429,634471.1,634471.1,30548,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701607,1740737.00
03/16/2017 18:00,2,2.857,ACTIVE,215.09,350.47,59.965,1489701603,"201051344000646","219011344069620",30.49,23.00,0,333.93,376.62,88.3,83.3,0.411,628585.3,628585.3,30451,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701608,1740738.00
03/16/2017 18:00,2,2.756,ACTIVE,213.51,354.07,59.975,1489701603,"274151322000052","219011344069620",30.36,36.80,0,333.63,367.30,84.7,79.8,0.331,901804.6,901804.6,29833,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701609,1740739.00
03/16/2017 18:00,2,3.066,ACTIVE,215.77,351.07,59.970,1489701603,"201051344000585","219011344069620",30.67,23.30,0,336.34,378.42,95.3,90.1,0.442,638990.6,638990.6,30610,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701610,1740740.00
03/16/2017 18:00,2,2.812,ACTIVE,215.09,348.96,59.975,1489701603,"201051344001230","219011344069620",30.75,19.30,0,333.63,375.11,87.6,82.6,0.407,632836.2,632836.2,30324,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701611,1740741.00
03/16/2017 18:00,2,2.900,ACTIVE,216.22,351.67,59.981,1489701603,"201051344000582","219011344069620",30.47,28.00,0,337.54,378.72,89.6,84.5,0.411,622957.1,622957.1,30524,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701611,1740742.00
03/16/2017 18:00,2,2.812,ACTIVE,215.09,349.56,59.981,1489701603,"201051344000955","219011344069620",30.59,27.00,0,333.93,375.41,87.1,82.2,0.411,640882.1,640882.1,30411,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701612,1740743.00
03/16/2017 18:00,2,1.828,ACTIVE,213.51,452.66,59.981,1489701603,"274151322000094","219011344069620",41.37,34.30,0,407.57,481.51,75.6,71.1,0.535,736355.8,736355.8,31092,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701613,1740744.00
03/16/2017 18:00,2,3.000,ACTIVE,216.45,352.27,60.018,1489701603,"201051344000579","219011344069620",31.11,22.30,0,339.95,382.33,94.6,89.4,0.442,651931.1,651931.1,30378,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701614,1740745.00
03/16/2017 18:00,2,2.900,ACTIVE,215.09,349.86,59.970,1489701603,"201051344000890","219011344069620",30.65,20.00,0,335.14,376.92,90.1,85.0,0.407,634754.1,634754.1,30535,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701615,1740746.00
03/16/2017 18:00,2,2.820,ACTIVE,215.54,350.77,59.986,1489701603,"201051344000438","219011344069620",31.19,25.00,0,336.34,377.22,89.0,84.0,0.420,637687.1,637687.1,30499,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701616,1740747.00
03/16/2017 18:00,2,2.873,ACTIVE,215.54,355.58,59.996,1489701603,"201051344000417","219011344069620",19.94,19.30,0,333.03,386.83,58.1,54.1,0.491,610887.1,610887.1,30804,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701617,1740748.00
03/16/2017 18:00,2,2.852,ACTIVE,213.29,349.86,60.007,1489701603,"274151322000083","219011344069620",30.45,30.80,0,333.63,368.20,88.0,83.0,0.349,892784.6,892784.6,29888,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701618,1740749.00
03/16/2017 18:00,2,2.955,ACTIVE,213.96,353.77,59.981,1489701603,"274151322000076","219011344069620",30.97,35.60,0,334.24,369.10,92.7,87.6,0.358,951195.2,951195.2,29996,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701619,1740750.00
03/16/2017 18:00,2,3.010,ACTIVE,215.77,352.27,60.002,1489701603,"201051344000868","219011344069620",30.06,23.30,0,338.44,380.82,91.7,86.5,0.420,633130.9,633130.9,30581,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701620,1740751.00
03/16/2017 18:00,2,3.053,ACTIVE,213.29,344.15,59.986,1489701603,"274151322000095","219011344069620",30.85,32.40,0,333.33,370.30,95.3,90.1,0.362,942191.3,942191.3,30113,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701621,1740752.00
03/16/2017 18:00,2,3.035,ACTIVE,216.45,358.28,59.970,1489701603,"201051344000988","219011344069620",19.82,20.30,0,335.74,396.15,61.0,57.0,0.521,585748.5,585748.5,30613,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701622,1740753.00
03/16/2017 18:00,2,3.004,ACTIVE,215.77,350.17,59.986,1489701603,"201051344001025","219011344069620",30.38,23.50,0,335.74,377.82,92.5,87.3,0.420,636620.1,636620.1,30699,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701623,1740754.00
03/16/2017 18:00,2,3.072,ACTIVE,216.45,352.27,59.959,1489701603,"201051344000458","219011344069620",30.63,24.80,0,339.34,383.53,95.3,90.1,0.455,645287.9,645287.9,30205,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701624,1740755.00
03/16/2017 18:00,2,3.061,ACTIVE,217.13,354.67,59.981,1489701603,"201051344000853","219011344069620",30.36,24.30,0,339.34,382.93,94.1,88.9,0.451,645518.0,645518.0,30048,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701625,1740756.00
03/16/2017 18:00,2,2.887,ACTIVE,215.32,351.07,59.981,1489701603,"201051344000685","219011344069620",30.85,21.80,0,335.74,377.22,90.2,85.2,0.429,637936.4,637936.4,30382,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701626,1740757.00
03/16/2017 18:00,2,2.955,ACTIVE,215.77,350.77,59.975,1489701603,"201051344000917","219011344069620",30.63,26.50,0,335.74,379.02,91.7,86.6,0.433,634434.7,634434.7,30378,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701626,1740758.00
03/16/2017 18:00,2,2.920,ACTIVE,215.32,350.47,59.975,1489701603,"201051344001145","219011344069620",30.89,22.30,0,337.84,377.82,91.3,86.2,0.429,642376.0,642376.0,30219,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701627,1740759.00
03/16/2017 18:00,2,2.924,ACTIVE,216.00,351.07,59.986,1489701603,"201051344000651","219011344069620",30.57,26.80,0,338.14,380.52,90.5,85.5,0.415,630950.2,630950.2,30582,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701628,1740760.00
03/16/2017 18:00,2,2.674,ACTIVE,213.29,345.06,59.986,1489701603,"274151322000088","219011344069620",29.98,34.00,0,333.93,366.70,81.2,76.4,0.301,855244.6,855244.6,30106,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701629,1740761.00
03/16/2017 18:00,2,1.914,ACTIVE,214.19,435.23,59.970,1489701603,"274151322000068","219011344069620",39.88,35.60,0,403.97,480.31,77.4,72.8,0.539,736656.0,736656.0,31021,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701630,1740762.00
03/16/2017 18:00,2,2.908,ACTIVE,215.54,349.86,59.981,1489701603,"201051344001135","219011344069620",30.57,28.00,0,335.44,376.62,90.0,85.0,0.420,626849.9,626849.9,30600,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701631,1740763.00
03/16/2017 18:00,2,3.002,ACTIVE,215.54,351.67,59.965,1489701603,"201051344000594","219011344069620",30.99,23.30,0,335.14,380.22,94.2,89.0,0.438,647009.5,647009.5,30455,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701632,1740764.00
03/16/2017 18:00,2,2.889,ACTIVE,215.77,350.47,60.002,1489701603,"201051344001203","219011344069620",30.53,23.00,0,336.94,377.52,89.3,84.3,0.415,635371.4,635371.4,30650,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701633,1740765.00
03/16/2017 18:00,2,2.758,ACTIVE,213.51,344.45,59.981,1489701603,"274151322000054","219011344069620",29.46,35.80,0,333.93,367.00,82.3,77.5,0.314,873742.5,873742.5,30006,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701634,1740766.00
03/16/2017 18:00,2,3.000,ACTIVE,216.45,351.67,59.991,1489701603,"201051344000867","219011344069620",30.34,25.00,0,338.44,379.62,92.3,87.1,0.420,632305.3,632305.3,30612,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701635,1740767.00
03/16/2017 18:00,2,2.766,ACTIVE,215.77,351.07,59.991,1489701603,"201051344001093","219011344069620",30.61,22.00,0,336.34,376.92,85.8,80.9,0.389,634083.1,634083.1,30472,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701636,1740768.00
03/16/2017 18:00,2,3.006,ACTIVE,216.45,352.57,59.986,1489701603,"201051344000900","219011344069620",30.45,24.50,0,338.74,382.63,92.7,87.6,0.429,653336.8,653336.8,29960,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701637,1740769.00
03/16/2017 18:00,2,2.977,ACTIVE,216.67,352.27,59.991,1489701603,"201051344000648","219011344069620",30.63,22.80,0,339.34,382.63,92.4,87.3,0.424,642987.4,642987.4,30029,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701638,1740770.00
03/16/2017 18:00,2,3.027,ACTIVE,216.67,352.87,59.986,1489701603,"201051344000569","219011344069620",30.40,25.00,0,339.34,383.23,93.2,88.1,0.438,655332.7,655332.7,29944,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701639,1740771.00
03/16/2017 18:00,2,3.096,ACTIVE,216.67,353.17,59.986,1489701603,"201051344000983","219011344069620",30.34,24.30,0,338.74,383.23,95.1,89.9,0.446,646213.9,646213.9,30134,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701639,1740772.00
03/16/2017 18:00,2,2.992,ACTIVE,216.67,351.97,59.975,1489701603,"201051344001158","219011344069620",30.34,22.30,0,338.14,383.23,91.9,86.8,0.424,632435.2,632435.2,30485,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701640,1740773.00
03/16/2017 18:00,2,2.979,ACTIVE,216.90,352.87,59.996,1489701603,"201051344000576","219011344069620",30.12,23.50,0,339.65,382.33,90.9,85.8,0.424,646138.8,646138.8,30010,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701641,1740774.00
03/16/2017 18:00,2,2.785,ACTIVE,213.74,351.07,59.986,1489701603,"274151322000087","219011344069620",29.94,42.50,0,333.33,366.70,84.4,79.5,0.323,845266.2,845266.2,30367,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489701642,1740775.00
03/16/2017 18:15,2,2.498,ACTIVE,216.00,360.38,59.944,1489702504,"201051344000645","219011344069620",30.63,22.80,0,320.41,398.26,77.5,72.9,0.641,645339.7,645339.7,30051,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702505,1740776.00
03/16/2017 18:15,2,2.279,ACTIVE,213.51,361.29,59.938,1489702504,"274151322000085","219011344069620",29.46,29.50,0,330.03,379.02,68.0,63.7,0.464,871409.9,871409.9,30064,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702506,1740777.00
03/16/2017 18:15,2,2.516,ACTIVE,215.77,362.19,59.933,1489702504,"201051344000633","219011344069620",30.30,21.30,0,321.01,397.66,77.3,72.7,0.663,631835.2,631835.2,30588,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702507,1740778.00
03/16/2017 18:15,2,2.473,ACTIVE,216.22,361.29,59.938,1489702504,"201051344000469","219011344069620",30.43,19.80,0,318.61,397.96,76.3,71.7,0.658,634491.1,634491.1,30549,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702508,1740779.00
03/16/2017 18:15,2,2.432,ACTIVE,214.64,360.69,59.938,1489702504,"201051344000646","219011344069620",30.45,20.30,0,319.21,392.55,75.0,70.5,0.632,628604.8,628604.8,30452,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702508,1740780.00
03/16/2017 18:15,2,2.289,ACTIVE,213.51,361.89,59.933,1489702504,"274151322000052","219011344069620",30.53,31.80,0,329.43,380.22,70.8,66.4,0.477,901823.1,901823.1,29834,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702509,1740781.00
03/16/2017 18:15,2,2.633,ACTIVE,215.32,351.07,59.944,1489702504,"201051344000585","219011344069620",30.75,22.00,0,334.54,373.31,82.1,77.3,0.376,639011.8,639011.8,30611,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702510,1740782.00
03/16/2017 18:15,2,2.369,ACTIVE,214.64,357.68,59.944,1489702504,"201051344001230","219011344069620",30.83,16.70,0,317.70,391.94,74.0,69.5,0.610,632855.5,632855.5,30325,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702511,1740783.00
03/16/2017 18:15,2,2.471,ACTIVE,215.54,361.89,59.949,1489702504,"201051344000582","219011344069620",30.38,24.80,0,316.80,398.56,76.0,71.4,0.632,622976.9,622976.9,30525,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702512,1740784.00
03/16/2017 18:15,2,2.324,ACTIVE,214.64,359.18,59.922,1489702504,"201051344000955","219011344069620",31.19,24.00,0,317.40,392.25,73.4,68.9,0.623,640901.2,640901.2,30412,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702513,1740785.00
03/16/2017 18:15,2,1.512,ACTIVE,213.51,446.65,59.959,1489702504,"274151322000094","219011344069620",41.39,29.30,0,406.67,479.41,64.0,59.9,0.442,736372.4,736372.4,31093,0,0,0,L,1151911521,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702514,1740786.00
03/16/2017 18:15,2,2.523,ACTIVE,216.00,351.67,59.949,1489702504,"201051344000579","219011344069620",30.85,19.80,0,338.74,375.71,78.9,74.2,0.367,651951.7,651951.7,30379,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702515,1740787.00
03/16/2017 18:15,2,2.434,ACTIVE,214.64,359.18,59.944,1489702504,"201051344000890","219011344069620",30.87,17.50,0,319.21,391.34,76.1,71.6,0.614,634773.9,634773.9,30536,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702516,1740788.00
03/16/2017 18:15,2,2.354,ACTIVE,215.32,361.89,59.917,1489702504,"201051344000438","219011344069620",31.41,22.00,0,319.51,394.65,74.8,70.3,0.623,637706.5,637706.5,30500,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702517,1740789.00
03/16/2017 18:15,2,2.396,ACTIVE,214.87,353.47,59.938,1489702504,"201051344000417","219011344069620",20.22,17.30,0,334.84,380.22,49.1,45.5,0.407,610899.7,610899.7,30805,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702517,1740790.00
03/16/2017 18:15,2,2.357,ACTIVE,213.29,364.29,59.954,1489702504,"274151322000083","219011344069620",30.65,26.00,0,329.43,379.92,73.2,68.7,0.513,892803.8,892803.8,29889,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702518,1740791.00
03/16/2017 18:15,2,2.439,ACTIVE,213.74,355.58,59.954,1489702504,"274151322000076","219011344069620",31.05,32.20,0,329.73,379.62,76.8,72.2,0.544,951215.3,951215.3,29997,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702519,1740792.00
03/16/2017 18:15,2,2.445,ACTIVE,215.54,360.99,59.933,1489702504,"201051344000868","219011344069620",30.67,21.30,0,319.21,394.35,76.0,71.4,0.610,633150.9,633150.9,30582,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702520,1740793.00
03/16/2017 18:15,2,2.533,ACTIVE,213.29,347.76,59.928,1489702504,"274151322000095","219011344069620",30.91,29.30,0,334.24,366.70,79.3,74.6,0.292,942212.1,942212.1,30114,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702521,1740794.00
03/16/2017 18:15,2,2.510,ACTIVE,216.00,357.08,59.954,1489702504,"201051344000988","219011344069620",19.92,18.30,0,337.54,386.83,50.7,47.0,0.420,585761.6,585761.6,30614,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702522,1740795.00
03/16/2017 18:15,2,2.498,ACTIVE,215.09,350.17,59.912,1489702504,"201051344001025","219011344069620",30.83,22.00,0,336.34,372.71,78.0,73.3,0.354,636640.4,636640.4,30700,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702523,1740796.00
03/16/2017 18:15,2,2.553,ACTIVE,215.77,350.47,59.901,1489702504,"201051344000458","219011344069620",30.67,23.30,0,339.04,376.31,79.4,74.7,0.376,645308.7,645308.7,30206,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702524,1740797.00
03/16/2017 18:15,2,2.514,ACTIVE,216.45,353.17,59.938,1489702504,"201051344000853","219011344069620",30.77,21.50,0,339.04,376.62,78.4,73.8,0.362,645538.5,645538.5,30049,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702525,1740798.00
03/16/2017 18:15,2,2.420,ACTIVE,214.87,361.29,59.928,1489702504,"201051344000685","219011344069620",30.93,19.00,0,318.30,396.15,75.9,71.4,0.645,637956.2,637956.2,30383,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702526,1740799.00
03/16/2017 18:15,2,2.492,ACTIVE,215.09,350.77,59.875,1489702504,"201051344000917","219011344069620",30.73,24.80,0,334.54,372.11,77.6,73.0,0.358,634454.9,634454.9,30379,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702527,1740800.00
03/16/2017 18:15,2,2.441,ACTIVE,214.64,360.69,59.912,1489702504,"201051344001145","219011344069620",31.19,19.80,0,321.61,391.34,77.2,72.6,0.641,642396.2,642396.2,30220,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702527,1740801.00
03/16/2017 18:15,2,2.463,ACTIVE,215.32,360.99,59.991,1489702504,"201051344000651","219011344069620",30.71,24.30,0,323.11,396.45,76.7,72.1,0.623,630970.2,630970.2,30583,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702528,1740802.00
03/16/2017 18:15,2,2.197,ACTIVE,213.51,353.17,59.954,1489702504,"274151322000088","219011344069620",30.10,28.80,0,330.33,378.72,67.0,62.7,0.455,855262.2,855262.2,30107,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702529,1740803.00
03/16/2017 18:15,2,1.500,ACTIVE,214.19,454.76,59.933,1489702504,"274151322000068","219011344069620",41.89,31.00,0,415.99,480.91,63.8,59.7,0.433,736672.7,736672.7,31022,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702530,1740804.00
03/16/2017 18:15,2,2.453,ACTIVE,214.87,360.08,59.933,1489702504,"201051344001135","219011344069620",30.63,24.50,0,318.91,395.25,76.2,71.6,0.632,626869.7,626869.7,30601,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702531,1740805.00
03/16/2017 18:15,2,2.502,ACTIVE,214.87,350.77,59.991,1489702504,"201051344000594","219011344069620",31.01,21.80,0,334.84,373.61,78.6,74.0,0.362,647030.0,647030.0,30456,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702532,1740806.00
03/16/2017 18:15,2,2.412,ACTIVE,215.32,360.08,59.970,1489702504,"201051344001203","219011344069620",30.73,20.00,0,321.01,394.65,75.1,70.6,0.623,635390.8,635390.8,30651,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702533,1740807.00
03/16/2017 18:15,2,2.262,ACTIVE,213.29,353.77,59.954,1489702504,"274151322000054","219011344069620",29.88,31.00,0,327.62,379.92,68.4,64.1,0.464,873760.2,873760.2,30007,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702534,1740808.00
03/16/2017 18:15,2,2.480,ACTIVE,215.54,360.69,59.954,1489702504,"201051344000867","219011344069620",30.63,22.30,0,320.71,392.25,77.0,72.4,0.623,632325.4,632325.4,30613,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702535,1740809.00
03/16/2017 18:15,2,2.283,ACTIVE,215.09,360.99,59.880,1489702504,"201051344001093","219011344069620",31.05,19.00,0,320.71,393.15,71.9,67.5,0.579,634101.7,634101.7,30473,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702536,1740810.00
03/16/2017 18:15,2,2.461,ACTIVE,215.54,361.59,59.938,1489702504,"201051344000900","219011344069620",30.97,22.00,0,322.21,397.66,77.2,72.6,0.605,653356.9,653356.9,29961,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702537,1740811.00
03/16/2017 18:15,2,2.480,ACTIVE,216.00,363.69,59.891,1489702504,"201051344000648","219011344069620",30.63,20.30,0,318.00,398.56,77.0,72.3,0.650,643007.5,643007.5,30030,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702538,1740812.00
03/16/2017 18:15,2,2.498,ACTIVE,215.77,363.09,59.928,1489702504,"201051344000569","219011344069620",30.83,23.30,0,321.31,395.85,78.0,73.4,0.641,655353.0,655353.0,29945,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702539,1740813.00
03/16/2017 18:15,2,2.580,ACTIVE,216.00,351.67,59.938,1489702504,"201051344000983","219011344069620",30.57,22.80,0,337.84,374.81,79.9,75.2,0.380,646234.6,646234.6,30135,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702540,1740814.00
03/16/2017 18:15,2,2.477,ACTIVE,216.00,363.09,59.949,1489702504,"201051344001158","219011344069620",30.49,20.00,0,321.31,397.05,76.5,72.0,0.663,632455.2,632455.2,30486,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702541,1740815.00
03/16/2017 18:15,2,2.473,ACTIVE,216.22,363.09,59.954,1489702504,"201051344000576","219011344069620",30.28,20.30,0,321.31,397.05,75.8,71.3,0.645,646158.6,646158.6,30011,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702542,1740816.00
03/16/2017 18:15,2,2.305,ACTIVE,213.51,349.86,59.928,1489702504,"274151322000087","219011344069620",30.14,37.30,0,328.52,380.52,70.4,66.0,0.491,845284.5,845284.5,30368,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489702543,1740817.00
03/16/2017 18:30,2,1.838,ACTIVE,215.32,355.88,59.965,1489703403,"201051344000645","219011344069620",30.69,19.80,0,336.34,397.66,57.2,53.3,0.468,645355.0,645355.0,30052,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703404,1740818.00
03/16/2017 18:30,2,1.662,ACTIVE,213.06,355.28,60.007,1489703403,"274151322000085","219011344069620",29.76,25.80,0,333.63,375.11,50.1,46.5,0.340,871423.2,871423.2,30065,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703405,1740819.00
03/16/2017 18:30,2,1.848,ACTIVE,215.09,356.78,59.975,1489703403,"201051344000633","219011344069620",30.71,17.80,0,336.34,397.35,57.5,53.6,0.482,631850.6,631850.6,30589,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703406,1740820.00
03/16/2017 18:30,2,1.826,ACTIVE,215.09,356.78,59.970,1489703403,"201051344000469","219011344069620",30.61,17.00,0,336.04,398.26,56.7,52.8,0.464,634506.2,634506.2,30550,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703407,1740821.00
03/16/2017 18:30,2,1.811,ACTIVE,213.96,354.67,59.965,1489703403,"201051344000646","219011344069620",30.85,17.30,0,333.93,390.44,56.6,52.7,0.464,628619.7,628619.7,30453,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703408,1740822.00
03/16/2017 18:30,2,1.670,ACTIVE,212.61,356.48,59.970,1489703403,"274151322000052","219011344069620",30.75,26.50,0,334.84,376.01,52.0,48.3,0.358,901837.0,901837.0,29835,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703409,1740823.00
03/16/2017 18:30,2,2.016,ACTIVE,214.64,357.08,59.965,1489703403,"201051344000585","219011344069620",30.77,18.00,0,319.21,395.25,62.9,58.8,0.517,639028.3,639028.3,30612,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703410,1740824.00
03/16/2017 18:30,2,1.771,ACTIVE,213.96,352.87,59.949,1489703403,"201051344001230","219011344069620",30.87,15.00,0,334.54,388.64,55.5,51.6,0.446,632870.2,632870.2,30326,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703411,1740825.00
03/16/2017 18:30,2,1.840,ACTIVE,214.87,357.08,59.975,1489703403,"201051344000582","219011344069620",30.83,21.50,0,336.64,396.45,57.4,53.5,0.460,622992.0,622992.0,30526,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703412,1740826.00
03/16/2017 18:30,2,1.754,ACTIVE,213.96,353.77,59.959,1489703403,"201051344000955","219011344069620",30.89,21.00,0,334.54,388.94,54.8,51.0,0.451,640915.7,640915.7,30413,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703413,1740827.00
03/16/2017 18:30,2,1.150,ACTIVE,212.83,430.12,59.965,1489703403,"274151322000094","219011344069620",39.72,26.00,0,335.14,471.90,46.7,43.2,0.327,736384.7,736384.7,31094,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703414,1740828.00
03/16/2017 18:30,2,1.842,ACTIVE,215.09,357.38,59.975,1489703403,"201051344000579","219011344069620",31.47,16.00,0,321.31,395.85,58.7,54.7,0.482,651967.4,651967.4,30380,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703414,1740829.00
03/16/2017 18:30,2,1.838,ACTIVE,213.96,354.37,59.970,1489703403,"201051344000890","219011344069620",30.75,15.80,0,335.14,391.04,57.2,53.3,0.460,634789.0,634789.0,30537,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703415,1740830.00
03/16/2017 18:30,2,1.771,ACTIVE,214.41,354.97,60.034,1489703403,"201051344000438","219011344069620",31.29,19.50,0,335.74,393.75,56.2,52.3,0.464,637721.4,637721.4,30501,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703416,1740831.00
03/16/2017 18:30,2,1.832,ACTIVE,214.19,349.26,59.970,1489703403,"201051344000417","219011344069620",19.96,15.50,0,336.94,374.21,37.1,33.9,0.296,610909.3,610909.3,30806,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703417,1740832.00
03/16/2017 18:30,2,1.723,ACTIVE,212.61,350.47,59.959,1489703403,"274151322000083","219011344069620",30.95,22.30,0,334.54,376.92,53.9,50.1,0.380,892818.2,892818.2,29890,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703418,1740833.00
03/16/2017 18:30,2,1.787,ACTIVE,213.51,348.36,59.954,1489703403,"274151322000076","219011344069620",31.05,26.00,0,336.04,379.32,56.2,52.3,0.389,951230.4,951230.4,29998,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703419,1740834.00
03/16/2017 18:30,2,1.822,ACTIVE,214.64,354.97,59.970,1489703403,"201051344000868","219011344069620",30.45,18.00,0,336.64,393.75,56.2,52.4,0.460,633165.9,633165.9,30583,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703420,1740835.00
03/16/2017 18:30,2,1.852,ACTIVE,212.61,346.26,59.965,1489703403,"274151322000095","219011344069620",31.33,24.00,0,329.73,378.12,58.7,54.7,0.398,942227.7,942227.7,30115,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703421,1740836.00
03/16/2017 18:30,2,1.871,ACTIVE,214.87,353.17,59.965,1489703403,"201051344000988","219011344069620",19.74,16.30,0,336.94,382.03,37.5,34.2,0.305,585771.5,585771.5,30615,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703422,1740837.00
03/16/2017 18:30,2,1.887,ACTIVE,214.19,354.67,59.965,1489703403,"201051344001025","219011344069620",30.93,18.30,0,320.11,391.94,59.1,55.1,0.477,636656.0,636656.0,30701,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703423,1740838.00
03/16/2017 18:30,2,1.898,ACTIVE,214.87,356.78,59.965,1489703403,"201051344000458","219011344069620",30.73,19.50,0,321.01,396.45,59.1,55.1,0.499,645324.5,645324.5,30207,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703423,1740839.00
03/16/2017 18:30,2,1.887,ACTIVE,215.32,358.58,59.944,1489703403,"201051344000853","219011344069620",30.49,18.00,0,324.62,394.35,58.3,54.3,0.477,645554.1,645554.1,30050,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703424,1740840.00
03/16/2017 18:30,2,1.807,ACTIVE,214.19,355.28,60.012,1489703403,"201051344000685","219011344069620",31.13,17.00,0,334.84,391.34,57.0,53.1,0.486,637971.4,637971.4,30384,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703425,1740841.00
03/16/2017 18:30,2,1.877,ACTIVE,214.41,356.48,59.965,1489703403,"201051344000917","219011344069620",30.85,20.30,0,320.41,396.45,58.6,54.7,0.486,634470.4,634470.4,30380,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703426,1740842.00
03/16/2017 18:30,2,1.846,ACTIVE,214.19,355.58,59.959,1489703403,"201051344001145","219011344069620",31.15,16.00,0,335.74,393.75,58.2,54.3,0.477,642411.6,642411.6,30221,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703427,1740843.00
03/16/2017 18:30,2,1.859,ACTIVE,214.64,356.78,59.928,1489703403,"201051344000651","219011344069620",30.73,21.50,0,336.04,396.15,57.9,54.0,0.473,630985.5,630985.5,30584,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703428,1740844.00
03/16/2017 18:30,2,1.582,ACTIVE,212.38,348.06,59.959,1489703403,"274151322000088","219011344069620",30.24,24.80,0,332.73,374.21,48.5,44.9,0.323,855275.2,855275.2,30108,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703429,1740845.00
03/16/2017 18:30,2,1.125,ACTIVE,213.29,446.35,59.949,1489703403,"274151322000068","219011344069620",41.29,27.30,0,335.14,470.39,47.0,43.5,0.314,736685.4,736685.4,31023,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703430,1740846.00
03/16/2017 18:30,2,1.840,ACTIVE,213.96,354.37,60.012,1489703403,"201051344001135","219011344069620",30.73,20.70,0,334.54,392.25,57.3,53.4,0.473,626884.8,626884.8,30602,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703431,1740847.00
03/16/2017 18:30,2,1.842,ACTIVE,214.19,356.78,59.965,1489703403,"201051344000594","219011344069620",31.11,17.30,0,318.30,393.45,58.1,54.1,0.464,647045.5,647045.5,30457,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703432,1740848.00
03/16/2017 18:30,2,1.791,ACTIVE,214.41,354.37,59.965,1489703403,"201051344001203","219011344069620",30.91,17.80,0,337.24,394.05,56.1,52.2,0.468,635405.7,635405.7,30652,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703433,1740849.00
03/16/2017 18:30,2,1.650,ACTIVE,212.61,354.37,59.954,1489703403,"274151322000054","219011344069620",29.90,26.30,0,333.33,375.41,49.9,46.3,0.336,873773.6,873773.6,30008,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703433,1740850.00
03/16/2017 18:30,2,1.795,ACTIVE,214.87,355.28,60.023,1489703403,"201051344000867","219011344069620",31.01,19.00,0,336.04,393.15,56.5,52.6,0.455,632340.5,632340.5,30614,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703434,1740851.00
03/16/2017 18:30,2,1.701,ACTIVE,214.19,354.37,59.954,1489703403,"201051344001093","219011344069620",30.75,16.70,0,336.34,391.94,53.0,49.2,0.415,634115.8,634115.8,30474,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703435,1740852.00
03/16/2017 18:30,2,1.811,ACTIVE,214.87,355.58,59.959,1489703403,"201051344000900","219011344069620",30.55,19.30,0,335.74,397.05,56.0,52.2,0.455,653372.0,653372.0,29962,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703436,1740853.00
03/16/2017 18:30,2,1.805,ACTIVE,214.87,356.48,59.970,1489703403,"201051344000648","219011344069620",30.75,17.30,0,336.04,398.26,56.3,52.4,0.460,643022.5,643022.5,30031,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703437,1740854.00
03/16/2017 18:30,2,1.830,ACTIVE,214.87,356.18,59.912,1489703403,"201051344000569","219011344069620",30.85,19.50,0,336.64,397.66,57.2,53.3,0.473,655368.3,655368.3,29946,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703438,1740855.00
03/16/2017 18:30,2,1.900,ACTIVE,214.87,356.18,59.959,1489703403,"201051344000983","219011344069620",30.59,19.00,0,321.01,397.96,58.9,54.9,0.504,646250.3,646250.3,30136,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703439,1740856.00
03/16/2017 18:30,2,1.787,ACTIVE,215.09,356.48,60.023,1489703403,"201051344001158","219011344069620",30.91,16.70,0,336.64,396.15,56.0,52.1,0.468,632470.2,632470.2,30487,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703440,1740857.00
03/16/2017 18:30,2,1.781,ACTIVE,215.54,357.08,59.965,1489703403,"201051344000576","219011344069620",30.53,17.80,0,335.44,396.45,55.2,51.4,0.460,646173.3,646173.3,30012,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703441,1740858.00
03/16/2017 18:30,2,1.678,ACTIVE,213.06,349.56,59.959,1489703403,"274151322000087","219011344069620",30.14,31.80,0,333.63,375.41,51.2,47.5,0.340,845298.2,845298.2,30369,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489703442,1740859.00
03/16/2017 18:45,2,1.363,ACTIVE,214.41,351.07,59.938,1489704303,"201051344000645","219011344069620",30.42,17.50,0,336.94,382.93,42.0,38.6,0.340,645366.1,645366.1,30053,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704304,1740860.00
03/16/2017 18:45,2,1.207,ACTIVE,212.16,349.26,59.933,1489704303,"274151322000085","219011344069620",29.98,22.80,0,333.63,364.29,36.6,33.4,0.247,871432.9,871432.9,30066,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704305,1740861.00
03/16/2017 18:45,2,1.361,ACTIVE,214.19,352.87,59.928,1489704303,"201051344000633","219011344069620",30.85,15.50,0,336.34,382.33,42.6,39.2,0.340,631861.8,631861.8,30590,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704306,1740862.00
03/16/2017 18:45,2,1.322,ACTIVE,214.19,350.17,59.938,1489704303,"201051344000469","219011344069620",31.09,15.00,0,336.34,380.82,41.7,38.3,0.345,634517.2,634517.2,30551,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704307,1740863.00
03/16/2017 18:45,2,1.373,ACTIVE,213.29,349.56,59.928,1489704303,"201051344000646","219011344069620",30.95,15.30,0,334.84,378.42,43.1,39.7,0.358,628630.9,628630.9,30454,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704308,1740864.00
03/16/2017 18:45,2,1.225,ACTIVE,211.93,341.75,59.933,1489704303,"274151322000052","219011344069620",30.63,23.00,0,333.63,364.89,38.0,34.8,0.247,901847.1,901847.1,29836,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704309,1740865.00
