ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 18:45,2,1.549,ACTIVE,213.74,351.37,59.959,1489704303,"201051344000585","219011344069620",31.19,15.80,0,333.33,382.33,49.0,45.3,0.398,639040.9,639040.9,30613,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704310,1740866.00
03/16/2017 18:45,2,1.322,ACTIVE,213.29,348.06,59.891,1489704303,"201051344001230","219011344069620",31.11,13.00,0,333.63,376.62,41.6,38.3,0.327,632881.0,632881.0,30327,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704311,1740867.00
03/16/2017 18:45,2,1.414,ACTIVE,213.96,350.17,59.896,1489704303,"201051344000582","219011344069620",30.63,19.00,0,335.14,379.92,43.9,40.4,0.354,623003.4,623003.4,30527,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704312,1740868.00
03/16/2017 18:45,2,1.320,ACTIVE,213.29,348.36,59.938,1489704303,"201051344000955","219011344069620",30.91,18.30,0,334.24,376.92,41.4,38.0,0.327,640926.5,640926.5,30414,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704312,1740869.00
03/16/2017 18:45,2,0.830,ACTIVE,211.93,433.42,59.944,1489704303,"274151322000094","219011344069620",40.37,23.80,0,333.33,461.08,34.1,31.0,0.225,736393.6,736393.6,31095,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704313,1740870.00
03/16/2017 18:45,2,1.387,ACTIVE,213.96,350.47,59.944,1489704303,"201051344000579","219011344069620",30.93,14.00,0,336.64,382.03,43.4,40.0,0.349,651978.9,651978.9,30381,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704314,1740871.00
03/16/2017 18:45,2,1.391,ACTIVE,213.29,348.36,59.944,1489704303,"201051344000890","219011344069620",30.95,14.30,0,333.93,379.02,43.6,40.2,0.340,634800.4,634800.4,30538,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704315,1740872.00
03/16/2017 18:45,2,1.338,ACTIVE,213.51,349.86,59.944,1489704303,"201051344000438","219011344069620",31.37,17.30,0,335.44,378.72,42.5,39.1,0.340,637732.5,637732.5,30502,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704316,1740873.00
03/16/2017 18:45,2,1.373,ACTIVE,213.51,345.36,59.954,1489704303,"201051344000417","219011344069620",20.28,14.00,0,335.44,365.49,28.2,25.3,0.217,610916.5,610916.5,30807,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704318,1740874.00
03/16/2017 18:45,2,1.266,ACTIVE,212.16,346.26,59.981,1489704303,"274151322000083","219011344069620",30.89,19.80,0,333.33,366.70,39.6,36.3,0.265,892828.7,892828.7,29891,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704318,1740875.00
03/16/2017 18:45,2,1.277,ACTIVE,212.38,354.37,59.949,1489704303,"274151322000076","219011344069620",31.55,22.80,0,334.24,368.50,40.8,37.4,0.283,951241.4,951241.4,29999,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704319,1740876.00
03/16/2017 18:45,2,1.320,ACTIVE,213.74,349.56,59.907,1489704303,"201051344000868","219011344069620",30.61,16.00,0,335.14,378.72,41.0,37.6,0.323,633176.9,633176.9,30584,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704320,1740877.00
03/16/2017 18:45,2,1.365,ACTIVE,211.93,345.66,59.912,1489704303,"274151322000095","219011344069620",31.09,21.00,0,332.13,368.50,43.0,39.5,0.292,942239.2,942239.2,30116,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704321,1740878.00
03/16/2017 18:45,2,1.350,ACTIVE,213.96,348.06,59.933,1489704303,"201051344000988","219011344069620",20.00,14.70,0,336.94,370.60,27.4,24.5,0.221,585778.6,585778.6,30616,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704322,1740879.00
03/16/2017 18:45,2,1.445,ACTIVE,213.51,348.36,59.922,1489704303,"201051344001025","219011344069620",30.63,16.00,0,335.44,379.92,44.9,41.4,0.349,636667.8,636667.8,30702,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704323,1740880.00
03/16/2017 18:45,2,1.379,ACTIVE,213.96,350.17,59.917,1489704303,"201051344000458","219011344069620",31.09,17.00,0,337.24,383.23,43.4,40.0,0.358,645336.1,645336.1,30208,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704324,1740881.00
03/16/2017 18:45,2,1.377,ACTIVE,214.64,351.37,59.975,1489704303,"201051344000853","219011344069620",30.61,16.00,0,337.54,384.43,42.7,39.3,0.340,645565.5,645565.5,30051,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704325,1740882.00
03/16/2017 18:45,2,1.363,ACTIVE,213.74,349.86,59.944,1489704303,"201051344000685","219011344069620",30.95,15.30,0,335.74,379.62,42.7,39.3,0.358,637982.6,637982.6,30385,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704326,1740883.00
03/16/2017 18:45,2,1.400,ACTIVE,213.74,350.47,59.944,1489704303,"201051344000917","219011344069620",31.15,17.80,0,335.14,380.52,44.2,40.7,0.362,634482.1,634482.1,30381,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704327,1740884.00
03/16/2017 18:45,2,1.385,ACTIVE,213.51,349.86,59.949,1489704303,"201051344001145","219011344069620",31.23,13.70,0,336.04,380.52,43.8,40.4,0.354,642423.2,642423.2,30222,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704328,1740885.00
03/16/2017 18:45,2,1.387,ACTIVE,213.74,349.86,59.959,1489704303,"201051344000651","219011344069620",31.01,18.70,0,335.44,380.82,43.6,40.2,0.345,630997.0,630997.0,30585,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704329,1740886.00
03/16/2017 18:45,2,1.123,ACTIVE,211.93,340.85,59.944,1489704303,"274151322000088","219011344069620",30.32,21.80,0,333.33,364.29,34.5,31.4,0.225,855284.5,855284.5,30109,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704330,1740887.00
03/16/2017 18:45,2,0.783,ACTIVE,212.83,451.16,59.954,1489704303,"274151322000068","219011344069620",42.24,25.00,0,335.44,468.89,33.9,30.8,0.212,736694.5,736694.5,31024,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704330,1740888.00
03/16/2017 18:45,2,1.350,ACTIVE,213.29,348.96,59.938,1489704303,"201051344001135","219011344069620",31.35,18.00,0,335.14,378.42,42.9,39.5,0.340,626896.2,626896.2,30603,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704331,1740889.00
03/16/2017 18:45,2,1.348,ACTIVE,213.51,349.26,59.959,1489704303,"201051344000594","219011344069620",30.85,15.00,0,333.93,379.92,42.1,38.7,0.336,647056.8,647056.8,30458,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704332,1740890.00
03/16/2017 18:45,2,1.340,ACTIVE,213.74,348.96,59.991,1489704303,"201051344001203","219011344069620",30.63,15.80,0,335.14,379.62,41.5,38.2,0.336,635416.7,635416.7,30653,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704333,1740891.00
03/16/2017 18:45,2,1.174,ACTIVE,211.93,344.15,59.965,1489704303,"274151322000054","219011344069620",30.16,23.00,0,333.63,364.59,35.9,32.7,0.243,873783.2,873783.2,30009,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704334,1740892.00
03/16/2017 18:45,2,1.314,ACTIVE,214.19,348.96,59.959,1489704303,"201051344000867","219011344069620",30.61,16.70,0,335.44,379.02,40.8,37.4,0.323,632351.5,632351.5,30615,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704335,1740893.00
03/16/2017 18:45,2,1.238,ACTIVE,213.51,349.26,59.954,1489704303,"201051344001093","219011344069620",31.11,15.00,0,334.84,377.22,39.0,35.7,0.296,634126.2,634126.2,30475,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704336,1740894.00
03/16/2017 18:45,2,1.291,ACTIVE,213.74,349.56,59.959,1489704303,"201051344000900","219011344069620",30.53,17.50,0,336.64,383.83,40.0,36.6,0.323,653382.8,653382.8,29963,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704337,1740895.00
03/16/2017 18:45,2,1.293,ACTIVE,213.96,349.56,59.965,1489704303,"201051344000648","219011344069620",30.93,15.50,0,336.34,380.52,40.6,37.3,0.327,643033.5,643033.5,30032,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704338,1740896.00
03/16/2017 18:45,2,1.328,ACTIVE,213.74,349.56,59.959,1489704303,"201051344000569","219011344069620",30.95,17.30,0,336.34,380.52,41.7,38.3,0.336,655379.5,655379.5,29947,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704339,1740897.00
03/16/2017 18:45,2,1.385,ACTIVE,213.74,350.17,59.959,1489704303,"201051344000983","219011344069620",30.47,17.00,0,335.74,381.42,42.8,39.4,0.349,646261.9,646261.9,30137,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704340,1740898.00
03/16/2017 18:45,2,1.309,ACTIVE,213.96,349.56,59.959,1489704303,"201051344001158","219011344069620",30.32,14.30,0,336.94,380.82,40.2,36.9,0.327,632481.1,632481.1,30488,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704341,1740899.00
03/16/2017 18:45,2,1.270,ACTIVE,214.19,350.17,59.959,1489704303,"201051344000576","219011344069620",30.65,16.00,0,337.54,382.63,39.5,36.2,0.314,646184.1,646184.1,30013,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704342,1740900.00
03/16/2017 18:45,2,1.199,ACTIVE,212.16,345.66,59.912,1489704303,"274151322000087","219011344069620",30.24,27.00,0,333.93,365.19,36.7,33.5,0.247,845308.1,845308.1,30370,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489704343,1740901.00
03/16/2017 19:00,2,0.740,ACTIVE,213.96,344.45,59.965,1489705204,"201051344000645","219011344069620",30.49,15.50,0,335.74,369.70,22.9,20.2,0.164,645373.0,645373.0,30054,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705205,1740902.00
03/16/2017 19:00,2,0.375,ACTIVE,212.16,339.65,59.959,1489705204,"274151322000085","219011344069620",30.65,19.80,0,333.63,363.99,11.7,9.4,0.066,871437.6,871437.6,30067,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705206,1740903.00
03/16/2017 19:00,2,0.764,ACTIVE,214.19,345.96,59.975,1489705204,"201051344000633","219011344069620",30.49,13.30,0,335.44,370.90,23.6,20.9,0.172,631868.9,631868.9,30591,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705206,1740904.00
03/16/2017 19:00,2,0.764,ACTIVE,213.51,344.45,60.007,1489705204,"201051344000469","219011344069620",30.87,13.00,0,334.24,368.50,23.9,21.1,0.177,634524.2,634524.2,30552,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705207,1740905.00
03/16/2017 19:00,2,0.816,ACTIVE,212.83,343.25,59.954,1489705204,"201051344000646","219011344069620",30.91,13.00,0,332.73,369.40,25.6,22.8,0.190,628638.3,628638.3,30455,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705208,1740906.00
03/16/2017 19:00,2,0.689,ACTIVE,211.93,340.55,59.949,1489705204,"274151322000052","219011344069620",30.49,19.80,0,333.03,357.08,21.3,18.6,0.141,901853.4,901853.4,29837,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705209,1740907.00
03/16/2017 19:00,2,0.939,ACTIVE,213.29,345.06,59.954,1489705204,"201051344000585","219011344069620",31.11,13.70,0,333.03,371.81,29.6,26.6,0.217,639049.5,639049.5,30614,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705210,1740908.00
03/16/2017 19:00,2,0.775,ACTIVE,212.83,342.65,59.965,1489705204,"201051344001230","219011344069620",30.65,11.70,0,332.13,366.10,24.1,21.4,0.177,632888.1,632888.1,30328,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705211,1740909.00
03/16/2017 19:00,2,0.832,ACTIVE,213.74,345.06,59.954,1489705204,"201051344000582","219011344069620",30.77,16.00,0,334.24,370.30,26.0,23.1,0.186,623010.9,623010.9,30528,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705212,1740910.00
03/16/2017 19:00,2,0.783,ACTIVE,212.83,342.95,59.959,1489705204,"201051344000955","219011344069620",30.81,16.00,0,333.03,365.49,24.5,21.7,0.177,640933.6,640933.6,30415,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705213,1740911.00
03/16/2017 19:00,2,0.461,ACTIVE,211.93,423.50,59.954,1489705204,"274151322000094","219011344069620",39.86,20.70,0,331.83,455.97,18.5,16.0,0.115,736399.2,736399.2,31096,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705214,1740912.00
03/16/2017 19:00,2,0.814,ACTIVE,213.74,344.76,60.018,1489705204,"201051344000579","219011344069620",30.83,12.00,0,335.44,370.00,25.5,22.7,0.186,651986.3,651986.3,30382,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705215,1740913.00
03/16/2017 19:00,2,0.836,ACTIVE,212.83,342.35,59.954,1489705204,"201051344000890","219011344069620",30.91,12.70,0,333.63,367.30,26.2,23.4,0.181,634807.9,634807.9,30539,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705215,1740914.00
03/16/2017 19:00,2,0.809,ACTIVE,213.29,343.55,59.959,1489705204,"201051344000438","219011344069620",30.83,15.00,0,334.54,368.80,25.3,22.5,0.181,637739.8,637739.8,30503,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705216,1740915.00
03/16/2017 19:00,2,0.840,ACTIVE,213.29,341.75,59.938,1489705204,"201051344000417","219011344069620",19.92,12.70,0,333.63,359.18,17.0,14.5,0.115,610921.2,610921.2,30808,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705217,1740916.00
03/16/2017 19:00,2,0.723,ACTIVE,211.70,341.15,59.959,1489705204,"274151322000083","219011344069620",30.45,17.30,0,332.43,357.68,22.4,19.6,0.146,892835.3,892835.3,29892,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705218,1740917.00
03/16/2017 19:00,2,0.721,ACTIVE,212.16,341.15,59.965,1489705204,"274151322000076","219011344069620",31.15,19.50,0,334.24,360.69,22.8,20.1,0.150,951248.1,951248.1,30000,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705219,1740918.00
03/16/2017 19:00,2,0.758,ACTIVE,213.29,343.25,59.970,1489705204,"201051344000868","219011344069620",30.16,14.00,0,334.54,367.90,23.2,20.4,0.164,633183.7,633183.7,30585,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705220,1740919.00
03/16/2017 19:00,2,0.766,ACTIVE,211.70,340.85,59.959,1489705204,"274151322000095","219011344069620",30.97,17.80,0,332.73,361.29,24.1,21.3,0.155,942246.4,942246.4,30117,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705221,1740920.00
03/16/2017 19:00,2,0.773,ACTIVE,213.29,343.85,59.965,1489705204,"201051344000988","219011344069620",19.78,12.70,0,335.14,361.59,15.5,13.1,0.119,585783.0,585783.0,30617,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705222,1740921.00
03/16/2017 19:00,2,0.867,ACTIVE,213.06,343.25,59.965,1489705204,"201051344001025","219011344069620",30.89,14.00,0,334.24,369.70,27.2,24.3,0.199,636675.6,636675.6,30703,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705223,1740922.00
03/16/2017 19:00,2,0.822,ACTIVE,213.29,344.15,59.975,1489705204,"201051344000458","219011344069620",30.71,15.00,0,334.84,370.60,25.6,22.8,0.194,645343.5,645343.5,30209,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705224,1740923.00
03/16/2017 19:00,2,0.803,ACTIVE,213.96,345.06,59.981,1489705204,"201051344000853","219011344069620",30.53,14.00,0,336.94,370.60,24.9,22.1,0.181,645572.7,645572.7,30052,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705224,1740924.00
03/16/2017 19:00,2,0.818,ACTIVE,213.29,344.45,59.959,1489705204,"201051344000685","219011344069620",30.73,13.30,0,333.03,368.20,25.5,22.7,0.194,637990.0,637990.0,30386,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705225,1740925.00
03/16/2017 19:00,2,0.859,ACTIVE,213.29,344.45,59.959,1489705204,"201051344000917","219011344069620",30.47,15.50,0,333.33,369.10,26.6,23.7,0.199,634489.8,634489.8,30382,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705226,1740926.00
03/16/2017 19:00,2,0.838,ACTIVE,213.29,344.15,59.986,1489705204,"201051344001145","219011344069620",30.67,11.30,0,333.63,369.70,26.1,23.3,0.199,642430.7,642430.7,30223,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705227,1740927.00
03/16/2017 19:00,2,0.840,ACTIVE,213.29,344.45,59.928,1489705204,"201051344000651","219011344069620",30.87,16.30,0,334.24,368.80,26.3,23.4,0.194,631004.5,631004.5,30586,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705228,1740928.00
03/16/2017 19:00,2,0.465,ACTIVE,211.70,349.26,59.965,1489705204,"274151322000088","219011344069620",32.07,19.00,0,332.43,355.28,15.1,12.6,0.084,855290.1,855290.1,30110,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705229,1740929.00
03/16/2017 19:00,2,0.486,ACTIVE,212.83,424.41,59.975,1489705204,"274151322000068","219011344069620",40.12,22.50,0,332.73,461.68,19.8,17.2,0.115,736700.3,736700.3,31025,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705230,1740930.00
03/16/2017 19:00,2,0.844,ACTIVE,213.06,342.95,59.965,1489705204,"201051344001135","219011344069620",30.59,15.50,0,333.33,367.30,26.2,23.3,0.190,626903.7,626903.7,30604,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705231,1740931.00
03/16/2017 19:00,2,0.775,ACTIVE,213.29,344.15,59.965,1489705204,"201051344000594","219011344069620",30.55,12.70,0,333.93,367.60,24.0,21.3,0.172,647064.0,647064.0,30459,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705232,1740932.00
03/16/2017 19:00,2,0.797,ACTIVE,213.29,342.95,59.959,1489705204,"201051344001203","219011344069620",30.75,13.70,0,334.24,368.50,24.9,22.1,0.186,635423.9,635423.9,30654,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705233,1740933.00
03/16/2017 19:00,2,0.385,ACTIVE,211.70,351.97,59.933,1489705204,"274151322000054","219011344069620",32.50,20.30,0,330.03,364.89,12.6,10.2,0.071,873787.5,873787.5,30010,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705234,1740934.00
03/16/2017 19:00,2,0.756,ACTIVE,213.74,343.55,60.002,1489705204,"201051344000867","219011344069620",30.55,14.70,0,334.54,366.40,23.4,20.7,0.159,632358.4,632358.4,30616,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705235,1740935.00
03/16/2017 19:00,2,0.750,ACTIVE,213.29,342.95,59.949,1489705204,"201051344001093","219011344069620",30.79,13.00,0,334.24,364.59,23.5,20.7,0.159,634132.9,634132.9,30476,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705236,1740936.00
03/16/2017 19:00,2,0.711,ACTIVE,213.51,344.15,59.970,1489705204,"201051344000900","219011344069620",30.59,15.30,0,334.54,368.20,22.1,19.4,0.164,653389.5,653389.5,29964,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705237,1740937.00
03/16/2017 19:00,2,0.746,ACTIVE,213.74,345.06,59.981,1489705204,"201051344000648","219011344069620",30.77,13.30,0,335.44,367.90,23.3,20.6,0.168,643040.4,643040.4,30033,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705238,1740938.00
03/16/2017 19:00,2,0.801,ACTIVE,213.74,343.85,59.965,1489705204,"201051344000569","219011344069620",30.73,15.30,0,334.84,368.20,24.9,22.2,0.181,655386.7,655386.7,29948,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705239,1740939.00
03/16/2017 19:00,2,0.807,ACTIVE,213.51,343.85,59.959,1489705204,"201051344000983","219011344069620",31.17,14.70,0,334.84,369.40,25.5,22.7,0.190,646269.2,646269.2,30138,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705240,1740940.00
03/16/2017 19:00,2,0.766,ACTIVE,213.74,343.85,59.949,1489705204,"201051344001158","219011344069620",30.24,12.70,0,334.24,367.60,23.5,20.7,0.177,632487.9,632487.9,30489,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705241,1740941.00
03/16/2017 19:00,2,0.727,ACTIVE,213.96,345.36,59.959,1489705204,"201051344000576","219011344069620",30.75,14.00,0,336.04,367.60,22.6,19.9,0.159,646190.7,646190.7,30014,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705241,1740942.00
03/16/2017 19:00,2,0.418,ACTIVE,212.16,355.28,59.954,1489705204,"274151322000087","219011344069620",32.84,23.30,0,333.03,361.89,13.9,11.5,0.080,845314.1,845314.1,30371,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489705242,1740943.00
03/16/2017 19:15,2,0.439,ACTIVE,213.51,341.45,59.954,1489706103,"201051344000645","219011344069620",30.12,13.30,0,335.44,355.88,13.4,11.0,0.084,645376.8,645376.8,30055,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706104,1740944.00
03/16/2017 19:15,2,0.281,ACTIVE,211.93,338.14,59.959,1489706103,"274151322000085","219011344069620",28.55,17.00,0,333.03,342.95,8.1,5.9,0.044,871439.4,871439.4,30068,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706105,1740945.00
03/16/2017 19:15,2,0.469,ACTIVE,213.74,342.65,59.991,1489706103,"201051344000633","219011344069620",30.12,11.00,0,334.24,357.08,14.3,11.9,0.084,631872.9,631872.9,30592,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706106,1740946.00
03/16/2017 19:15,2,0.480,ACTIVE,213.29,341.15,59.959,1489706103,"201051344000469","219011344069620",30.32,10.70,0,333.33,355.88,14.8,12.3,0.084,634528.2,634528.2,30553,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706107,1740947.00
03/16/2017 19:15,2,0.533,ACTIVE,212.61,340.25,59.965,1489706103,"201051344000646","219011344069620",29.80,11.00,0,331.53,355.88,16.1,13.6,0.097,628642.7,628642.7,30456,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706108,1740948.00
03/16/2017 19:15,2,0.408,ACTIVE,211.93,339.34,59.954,1489706103,"274151322000052","219011344069620",29.90,16.30,0,331.23,348.06,12.3,10.0,0.075,901856.8,901856.8,29838,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706109,1740949.00
03/16/2017 19:15,2,0.447,ACTIVE,212.83,354.07,59.933,1489706103,"201051344000585","219011344069620",32.74,11.70,0,333.33,368.20,14.8,12.4,0.084,639054.4,639054.4,30615,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706109,1740950.00
03/16/2017 19:15,2,0.494,ACTIVE,212.61,339.65,59.991,1489706103,"201051344001230","219011344069620",29.08,9.70,0,330.63,353.77,14.6,12.1,0.088,632892.1,632892.1,30329,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706110,1740951.00
03/16/2017 19:15,2,0.531,ACTIVE,213.06,340.55,59.928,1489706103,"201051344000582","219011344069620",30.12,13.00,0,333.93,356.48,16.2,13.8,0.102,623015.4,623015.4,30529,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706111,1740952.00
03/16/2017 19:15,2,0.516,ACTIVE,212.38,339.34,59.965,1489706103,"201051344000955","219011344069620",29.72,13.30,0,332.13,354.07,15.5,13.1,0.088,640937.8,640937.8,30416,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706112,1740953.00
03/16/2017 19:15,2,0.184,ACTIVE,211.93,388.34,59.975,1489706103,"274151322000094","219011344069620",36.52,17.80,0,333.93,460.47,6.8,4.6,0.035,736401.3,736401.3,31097,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706113,1740954.00
03/16/2017 19:15,2,0.504,ACTIVE,213.29,340.55,59.991,1489706103,"201051344000579","219011344069620",31.07,10.30,0,334.54,355.58,15.9,13.4,0.088,651990.7,651990.7,30383,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706114,1740955.00
03/16/2017 19:15,2,0.518,ACTIVE,212.61,339.95,59.970,1489706103,"201051344000890","219011344069620",30.89,10.70,0,333.03,354.97,16.2,13.7,0.093,634812.4,634812.4,30540,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706115,1740956.00
03/16/2017 19:15,2,0.523,ACTIVE,212.83,340.25,59.965,1489706103,"201051344000438","219011344069620",30.02,12.30,0,333.63,356.18,15.9,13.5,0.093,637744.2,637744.2,30504,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706116,1740957.00
03/16/2017 19:15,2,0.541,ACTIVE,212.83,339.34,59.959,1489706103,"201051344000417","219011344069620",19.84,10.70,0,332.73,350.17,10.9,8.6,0.057,610923.9,610923.9,30809,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706117,1740958.00
03/16/2017 19:15,2,0.314,ACTIVE,211.70,337.84,59.991,1489706103,"274151322000083","219011344069620",30.59,15.30,0,332.43,352.27,9.8,7.5,0.057,892838.7,892838.7,29893,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706118,1740959.00
03/16/2017 19:15,2,0.377,ACTIVE,212.38,340.55,59.965,1489706103,"274151322000076","219011344069620",31.47,16.30,0,331.23,354.67,12.0,9.7,0.066,951251.7,951251.7,30001,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706118,1740960.00
03/16/2017 19:15,2,0.463,ACTIVE,213.29,340.85,59.944,1489706103,"201051344000868","219011344069620",29.24,11.70,0,333.63,354.37,13.8,11.3,0.075,633187.6,633187.6,30586,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706119,1740961.00
03/16/2017 19:15,2,0.309,ACTIVE,211.93,336.64,59.959,1489706103,"274151322000095","219011344069620",29.56,15.30,0,329.13,359.18,9.2,7.0,0.053,942249.7,942249.7,30118,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706120,1740962.00
03/16/2017 19:15,2,0.465,ACTIVE,213.29,341.75,59.975,1489706103,"201051344000988","219011344069620",19.58,10.30,0,333.63,351.97,9.2,7.0,0.053,585785.4,585785.4,30618,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706121,1740963.00
03/16/2017 19:15,2,0.404,ACTIVE,212.61,346.26,59.965,1489706103,"201051344001025","219011344069620",31.93,11.70,0,332.73,360.08,13.1,10.7,0.071,636680.1,636680.1,30704,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706122,1740964.00
03/16/2017 19:15,2,0.482,ACTIVE,213.06,340.55,59.959,1489706103,"201051344000458","219011344069620",31.19,12.70,0,333.93,356.48,15.2,12.8,0.093,645347.8,645347.8,30210,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706123,1740965.00
03/16/2017 19:15,2,0.482,ACTIVE,213.74,342.95,59.933,1489706103,"201051344000853","219011344069620",30.40,11.30,0,334.54,357.38,14.9,12.5,0.093,645576.8,645576.8,30053,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706124,1740966.00
03/16/2017 19:15,2,0.520,ACTIVE,213.06,341.15,59.970,1489706103,"201051344000685","219011344069620",30.26,11.00,0,332.73,357.38,16.0,13.5,0.106,637994.3,637994.3,30387,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706125,1740967.00
03/16/2017 19:15,2,0.523,ACTIVE,212.83,340.85,59.965,1489706103,"201051344000917","219011344069620",29.50,12.70,0,330.93,357.38,15.7,13.2,0.102,634494.2,634494.2,30383,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706126,1740968.00
03/16/2017 19:15,2,0.436,ACTIVE,213.06,340.25,59.959,1489706103,"201051344001145","219011344069620",31.23,9.30,0,333.93,361.59,13.8,11.3,0.080,642434.9,642434.9,30224,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706127,1740969.00
03/16/2017 19:15,2,0.547,ACTIVE,213.06,341.45,59.965,1489706103,"201051344000651","219011344069620",29.80,13.30,0,333.93,356.78,16.5,14.0,0.106,631009.0,631009.0,30587,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706128,1740970.00
03/16/2017 19:15,2,0.295,ACTIVE,211.70,336.34,59.954,1489706103,"274151322000088","219011344069620",29.62,16.00,0,331.53,356.18,8.8,6.6,0.044,855292.3,855292.3,30111,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706128,1740971.00
03/16/2017 19:15,2,0.215,ACTIVE,212.61,415.69,59.944,1489706103,"274151322000068","219011344069620",39.46,19.80,0,334.24,452.66,8.6,6.4,0.035,736702.9,736702.9,31026,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706129,1740972.00
03/16/2017 19:15,2,0.533,ACTIVE,212.61,339.34,59.975,1489706103,"201051344001135","219011344069620",29.80,12.70,0,332.73,355.28,16.1,13.6,0.102,626908.1,626908.1,30605,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706130,1740973.00
03/16/2017 19:15,2,0.473,ACTIVE,212.83,339.95,59.970,1489706103,"201051344000594","219011344069620",29.22,10.70,0,333.03,355.58,14.1,11.6,0.084,647068.0,647068.0,30460,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706131,1740974.00
03/16/2017 19:15,2,0.498,ACTIVE,212.83,339.65,59.965,1489706103,"201051344001203","219011344069620",29.22,11.70,0,333.63,356.48,14.7,12.3,0.088,635428.0,635428.0,30655,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706132,1740975.00
03/16/2017 19:15,2,0.303,ACTIVE,211.70,337.84,59.965,1489706103,"274151322000054","219011344069620",29.38,17.50,0,331.83,355.58,9.0,6.7,0.053,873789.6,873789.6,30011,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706133,1740976.00
03/16/2017 19:15,2,0.453,ACTIVE,213.29,340.25,59.954,1489706103,"201051344000867","219011344069620",29.82,12.30,0,333.63,355.28,13.7,11.3,0.075,632362.2,632362.2,30617,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706134,1740977.00
03/16/2017 19:15,2,0.465,ACTIVE,212.83,339.34,59.981,1489706103,"201051344001093","219011344069620",29.64,11.00,0,332.73,353.77,14.0,11.6,0.075,634136.8,634136.8,30477,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706135,1740978.00
03/16/2017 19:15,2,0.398,ACTIVE,213.06,341.15,59.970,1489706103,"201051344000900","219011344069620",30.04,12.70,0,333.93,354.67,12.2,9.8,0.075,653392.9,653392.9,29965,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706136,1740979.00
03/16/2017 19:15,2,0.457,ACTIVE,213.51,340.85,59.981,1489706103,"201051344000648","219011344069620",30.28,11.00,0,333.93,356.18,14.0,11.6,0.075,643044.3,643044.3,30034,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706137,1740980.00
03/16/2017 19:15,2,0.496,ACTIVE,213.29,341.15,59.965,1489706103,"201051344000569","219011344069620",28.37,12.70,0,334.54,356.18,14.3,11.8,0.084,655390.8,655390.8,29949,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706138,1740981.00
03/16/2017 19:15,2,0.482,ACTIVE,213.29,340.55,59.965,1489706103,"201051344000983","219011344069620",30.16,12.00,0,333.33,355.88,14.8,12.3,0.088,646273.4,646273.4,30139,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706139,1740982.00
03/16/2017 19:15,2,0.480,ACTIVE,213.29,340.25,59.959,1489706103,"201051344001158","219011344069620",23.34,10.30,0,333.33,355.58,11.4,9.1,0.075,632491.7,632491.7,30490,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706139,1740983.00
03/16/2017 19:15,2,0.471,ACTIVE,213.74,341.45,60.002,1489706103,"201051344000576","219011344069620",22.24,11.70,0,334.84,355.58,10.6,8.3,0.057,646194.2,646194.2,30015,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706140,1740984.00
03/16/2017 19:15,2,0.295,ACTIVE,212.16,338.14,59.959,1489706103,"274151322000087","219011344069620",27.89,19.30,0,332.73,360.69,8.3,6.1,0.035,845316.1,845316.1,30372,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489706141,1740985.00
03/16/2017 19:30,2,0.277,ACTIVE,213.29,338.44,59.901,1489707003,"201051344000645","219011344069620",29.14,10.70,0,334.24,349.26,8.2,6.0,0.031,645378.9,645378.9,30056,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707004,1740986.00
03/16/2017 19:30,2,0.188,ACTIVE,211.93,336.34,59.928,1489707003,"274151322000085","219011344069620",28.55,14.00,0,333.63,341.15,5.5,3.4,0.018,871440.6,871440.6,30069,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707005,1740987.00
03/16/2017 19:30,2,0.299,ACTIVE,213.51,340.85,59.959,1489707003,"201051344000633","219011344069620",29.10,9.00,0,333.93,352.27,8.8,6.6,0.031,631875.1,631875.1,30593,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707006,1740988.00
03/16/2017 19:30,2,0.301,ACTIVE,212.83,338.44,59.912,1489707003,"201051344000469","219011344069620",29.76,8.00,0,332.73,348.66,9.1,6.9,0.035,634530.5,634530.5,30554,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707006,1740989.00
03/16/2017 19:30,2,0.297,ACTIVE,212.38,337.54,59.949,1489707003,"201051344000646","219011344069620",28.92,9.30,0,331.53,348.66,8.7,6.5,0.031,628645.2,628645.2,30457,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707007,1740990.00
03/16/2017 19:30,2,0.227,ACTIVE,211.70,337.84,59.938,1489707003,"274151322000052","219011344069620",28.37,13.70,0,332.43,342.95,6.5,4.4,0.035,901858.5,901858.5,29839,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707008,1740991.00
03/16/2017 19:30,2,0.314,ACTIVE,212.61,337.54,59.949,1489707003,"201051344000585","219011344069620",30.47,9.70,0,333.03,363.09,9.8,7.5,0.040,639056.8,639056.8,30616,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707009,1740992.00
03/16/2017 19:30,2,0.281,ACTIVE,212.38,336.64,59.933,1489707003,"201051344001230","219011344069620",28.71,7.70,0,331.53,346.56,8.2,6.0,0.031,632894.3,632894.3,30330,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707010,1740993.00
03/16/2017 19:30,2,0.275,ACTIVE,213.06,337.54,59.938,1489707003,"201051344000582","219011344069620",29.46,10.30,0,332.73,348.96,8.3,6.1,0.027,623017.8,623017.8,30530,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707011,1740994.00
03/16/2017 19:30,2,0.301,ACTIVE,212.16,336.94,59.949,1489707003,"201051344000955","219011344069620",30.20,11.00,0,331.53,346.56,9.2,7.0,0.031,640940.3,640940.3,30417,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707012,1740995.00
03/16/2017 19:30,2,0.119,ACTIVE,211.93,336.34,59.933,1489707003,"274151322000094","219011344069620",30.32,14.30,0,334.24,392.85,3.7,1.7,0.018,736402.1,736402.1,31098,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707013,1740996.00
03/16/2017 19:30,2,0.320,ACTIVE,213.06,338.74,59.944,1489707003,"201051344000579","219011344069620",29.24,8.00,0,334.24,349.56,9.6,7.3,0.035,651993.0,651993.0,30384,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707014,1740997.00
03/16/2017 19:30,2,0.301,ACTIVE,212.38,336.94,59.933,1489707003,"201051344000890","219011344069620",29.68,9.00,0,331.23,349.56,9.1,6.8,0.031,634814.9,634814.9,30541,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707015,1740998.00
03/16/2017 19:30,2,0.301,ACTIVE,212.61,337.54,59.949,1489707003,"201051344000438","219011344069620",28.94,10.00,0,333.03,349.56,8.9,6.6,0.031,637746.6,637746.6,30505,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707016,1740999.00
03/16/2017 19:30,2,0.338,ACTIVE,212.83,337.24,59.944,1489707003,"201051344000417","219011344069620",19.02,9.00,0,332.13,344.76,6.5,4.4,0.013,610925.5,610925.5,30810,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707016,1741000.00
03/16/2017 19:30,2,0.203,ACTIVE,211.70,336.94,59.938,1489707003,"274151322000083","219011344069620",27.85,12.70,0,332.73,341.75,5.7,3.6,0.018,892840.0,892840.0,29894,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707017,1741001.00
03/16/2017 19:30,2,0.217,ACTIVE,212.16,337.24,59.933,1489707003,"274151322000076","219011344069620",28.49,14.00,0,334.24,348.06,6.2,4.1,0.031,951253.3,951253.3,30002,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707018,1741002.00
03/16/2017 19:30,2,0.283,ACTIVE,212.61,338.44,59.944,1489707003,"201051344000868","219011344069620",29.64,9.70,0,333.03,347.76,8.5,6.3,0.027,633189.7,633189.7,30587,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707019,1741003.00
03/16/2017 19:30,2,0.207,ACTIVE,211.48,337.24,59.944,1489707003,"274151322000095","219011344069620",27.77,12.70,0,333.33,341.15,5.8,3.7,0.022,942251.0,942251.0,30119,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707020,1741004.00
03/16/2017 19:30,2,0.275,ACTIVE,212.61,339.04,59.981,1489707003,"201051344000988","219011344069620",18.79,8.50,0,333.33,347.76,5.3,3.2,0.013,585786.6,585786.6,30619,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707021,1741005.00
03/16/2017 19:30,2,0.283,ACTIVE,212.38,336.64,59.928,1489707003,"201051344001025","219011344069620",30.20,9.30,0,333.93,357.68,8.7,6.4,0.035,636682.1,636682.1,30705,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707022,1741006.00
03/16/2017 19:30,2,0.309,ACTIVE,212.61,337.84,59.938,1489707003,"201051344000458","219011344069620",28.90,10.70,0,333.33,348.96,9.1,6.8,0.035,645350.2,645350.2,30211,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707023,1741007.00
03/16/2017 19:30,2,0.285,ACTIVE,213.06,339.34,59.938,1489707003,"201051344000853","219011344069620",29.82,9.00,0,335.14,350.47,8.7,6.4,0.031,645579.1,645579.1,30054,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707024,1741008.00
