ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 19:30,2,0.279,ACTIVE,212.83,338.74,59.944,1489707003,"201051344000685","219011344069620",28.90,8.50,0,332.43,349.56,8.2,6.0,0.035,637996.7,637996.7,30388,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707025,1741009.00
03/16/2017 19:30,2,0.277,ACTIVE,212.61,338.74,59.938,1489707003,"201051344000917","219011344069620",29.14,10.70,0,331.53,348.96,8.2,6.0,0.035,634496.5,634496.5,30384,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707026,1741010.00
03/16/2017 19:30,2,0.260,ACTIVE,212.61,337.84,59.933,1489707003,"201051344001145","219011344069620",29.16,7.30,0,333.03,356.78,7.7,5.5,0.031,642436.9,642436.9,30225,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707027,1741011.00
03/16/2017 19:30,2,0.299,ACTIVE,212.61,338.44,59.933,1489707003,"201051344000651","219011344069620",28.92,10.30,0,333.33,352.87,8.8,6.6,0.035,631011.2,631011.2,30588,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707028,1741012.00
03/16/2017 19:30,2,0.184,ACTIVE,211.25,335.74,59.933,1489707003,"274151322000088","219011344069620",27.33,13.30,0,332.13,341.15,5.1,3.0,0.018,855293.5,855293.5,30112,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707028,1741013.00
03/16/2017 19:30,2,0.141,ACTIVE,212.38,337.24,59.933,1489707003,"274151322000068","219011344069620",30.61,16.30,0,334.54,420.80,4.4,2.3,0.018,736704.0,736704.0,31027,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707029,1741014.00
03/16/2017 19:30,2,0.299,ACTIVE,212.16,336.34,59.938,1489707003,"201051344001135","219011344069620",28.71,10.30,0,332.13,354.67,8.8,6.5,0.035,626910.5,626910.5,30606,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707030,1741015.00
03/16/2017 19:30,2,0.303,ACTIVE,212.38,337.84,59.949,1489707003,"201051344000594","219011344069620",28.80,8.50,0,332.43,348.36,8.9,6.7,0.035,647070.2,647070.2,30461,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707031,1741016.00
03/16/2017 19:30,2,0.273,ACTIVE,212.38,336.94,59.949,1489707003,"201051344001203","219011344069620",29.36,9.30,0,332.43,348.36,8.2,6.0,0.027,635430.2,635430.2,30656,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707032,1741017.00
03/16/2017 19:30,2,0.193,ACTIVE,211.25,335.44,59.928,1489707003,"274151322000054","219011344069620",28.31,14.70,0,332.43,341.45,5.6,3.5,0.013,873790.9,873790.9,30012,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707033,1741018.00
03/16/2017 19:30,2,0.283,ACTIVE,212.83,337.24,59.938,1489707003,"201051344000867","219011344069620",29.28,10.00,0,333.03,347.76,8.4,6.2,0.022,632364.4,632364.4,30618,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707034,1741019.00
03/16/2017 19:30,2,0.295,ACTIVE,212.38,337.84,59.938,1489707003,"201051344001093","219011344069620",29.98,9.30,0,331.83,346.26,9.0,6.8,0.022,634139.0,634139.0,30478,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707035,1741020.00
03/16/2017 19:30,2,0.227,ACTIVE,212.38,338.74,59.933,1489707003,"201051344000900","219011344069620",29.48,10.00,0,333.33,347.76,6.8,4.6,0.027,653394.7,653394.7,29966,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707036,1741021.00
03/16/2017 19:30,2,0.303,ACTIVE,212.83,338.44,59.938,1489707003,"201051344000648","219011344069620",28.90,9.00,0,334.24,348.06,8.9,6.6,0.031,643046.5,643046.5,30035,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707037,1741022.00
03/16/2017 19:30,2,0.303,ACTIVE,212.61,337.84,59.891,1489707003,"201051344000569","219011344069620",28.92,10.30,0,333.93,348.36,8.9,6.7,0.040,655392.9,655392.9,29950,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707038,1741023.00
03/16/2017 19:30,2,0.283,ACTIVE,212.61,337.24,59.938,1489707003,"201051344000983","219011344069620",29.98,9.70,0,333.03,351.37,8.6,6.4,0.031,646275.7,646275.7,30140,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707039,1741024.00
03/16/2017 19:30,2,0.271,ACTIVE,212.61,337.84,59.928,1489707003,"201051344001158","219011344069620",29.08,8.00,0,333.93,347.46,8.1,5.8,0.035,632493.6,632493.6,30491,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707040,1741025.00
03/16/2017 19:30,2,0.285,ACTIVE,213.06,338.44,59.938,1489707003,"201051344000576","219011344069620",29.78,9.30,0,333.63,347.76,8.6,6.4,0.027,646196.2,646196.2,30016,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707040,1741026.00
03/16/2017 19:30,2,0.203,ACTIVE,211.48,336.04,59.954,1489707003,"274151322000087","219011344069620",27.35,16.00,0,333.03,341.15,5.6,3.5,0.027,845317.3,845317.3,30373,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707041,1741027.00
03/16/2017 19:45,2,0.201,ACTIVE,212.83,338.44,59.959,1489707903,"201051344000645","219011344069620",27.02,9.00,0,333.33,344.45,5.5,3.4,0.009,645380.1,645380.1,30057,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707904,1741028.00
03/16/2017 19:45,2,0.113,ACTIVE,211.25,335.44,59.933,1489707903,"274151322000085","219011344069620",26.72,12.00,0,332.13,339.65,3.1,1.0,0.009,871441.1,871441.1,30070,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707905,1741029.00
03/16/2017 19:45,2,0.230,ACTIVE,213.06,338.74,59.928,1489707903,"201051344000633","219011344069620",26.16,7.30,0,333.33,346.26,6.1,4.0,0.004,631876.4,631876.4,30594,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707906,1741030.00
03/16/2017 19:45,2,0.246,ACTIVE,212.61,337.84,59.954,1489707903,"201051344000469","219011344069620",25.92,6.70,0,331.83,344.45,6.5,4.3,0.018,634531.9,634531.9,30555,0,0,0,L,1122011218,0,120.65,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707907,1741031.00
03/16/2017 19:45,2,0.215,ACTIVE,211.93,336.34,59.954,1489707903,"201051344000646","219011344069620",26.50,7.30,0,330.93,342.65,5.8,3.7,0.009,628646.4,628646.4,30458,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707908,1741032.00
03/16/2017 19:45,2,0.139,ACTIVE,211.03,334.54,59.938,1489707903,"274151322000052","219011344069620",27.59,11.30,0,330.93,340.25,3.9,1.8,0.000,901859.3,901859.3,29840,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707909,1741033.00
03/16/2017 19:45,2,0.229,ACTIVE,212.38,336.64,59.986,1489707903,"201051344000585","219011344069620",26.46,7.70,0,331.53,343.55,6.2,4.0,0.009,639058.2,639058.2,30617,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707909,1741034.00
03/16/2017 19:45,2,0.211,ACTIVE,211.93,335.74,59.933,1489707903,"201051344001230","219011344069620",24.33,6.70,0,329.73,342.05,5.2,3.1,0.009,632895.4,632895.4,30331,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707910,1741035.00
03/16/2017 19:45,2,0.223,ACTIVE,212.61,336.34,59.954,1489707903,"201051344000582","219011344069620",25.98,8.00,0,332.43,342.05,5.8,3.7,0.009,623019.1,623019.1,30531,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707911,1741036.00
03/16/2017 19:45,2,0.242,ACTIVE,211.70,335.74,59.917,1489707903,"201051344000955","219011344069620",26.22,9.00,0,330.63,342.05,6.5,4.3,0.009,640941.7,640941.7,30418,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707912,1741037.00
03/16/2017 19:45,2,0.059,ACTIVE_NO_POWER,211.25,329.13,59.954,1489707903,"274151322000094","219011344069620",27.97,11.70,0,327.92,339.65,1.7,0.0,0.000,736402.2,736402.2,31099,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707913,1741038.00
03/16/2017 19:45,2,0.252,ACTIVE,212.61,336.94,59.954,1489707903,"201051344000579","219011344069620",26.88,7.00,0,333.03,343.25,6.9,4.7,0.009,651994.5,651994.5,30385,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707914,1741039.00
03/16/2017 19:45,2,0.221,ACTIVE,211.93,335.74,59.922,1489707903,"201051344000890","219011344069620",27.67,7.30,0,331.23,342.35,6.2,4.1,0.009,634816.3,634816.3,30542,0,0,0,L,1122011218,0,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707915,1741040.00
03/16/2017 19:45,2,0.236,ACTIVE,212.16,336.34,59.965,1489707903,"201051344000438","219011344069620",25.47,7.70,0,332.43,343.85,6.1,4.0,0.004,637748.0,637748.0,30506,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707916,1741041.00
03/16/2017 19:45,2,0.246,ALERT,212.38,325.82,59.959,1489707903,"201051344000417","219011344069620",18.92,7.00,0,298.17,341.75,4.7,2.6,0.000,610926.4,610926.4,30811,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707918,1741042.00
03/16/2017 19:45,2,0.115,ACTIVE,211.03,336.04,59.954,1489707903,"274151322000083","219011344069620",26.36,10.70,0,332.43,340.55,3.1,1.1,0.004,892840.6,892840.6,29895,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707918,1741043.00
03/16/2017 19:45,2,0.121,ACTIVE,211.93,336.04,59.933,1489707903,"274151322000076","219011344069620",27.75,11.70,0,332.73,340.25,3.4,1.4,0.004,951254.0,951254.0,30003,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707919,1741044.00
03/16/2017 19:45,2,0.211,ACTIVE,212.38,337.54,59.954,1489707903,"201051344000868","219011344069620",26.14,7.70,0,332.13,343.55,5.6,3.5,0.004,633190.9,633190.9,30588,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707920,1741045.00
03/16/2017 19:45,2,0.109,ACTIVE,211.25,335.74,59.954,1489707903,"274151322000095","219011344069620",27.51,10.70,0,332.73,340.25,3.1,1.0,0.009,942251.6,942251.6,30120,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707921,1741046.00
03/16/2017 19:45,2,0.176,ACTIVE,212.16,338.44,59.949,1489707903,"201051344000988","219011344069620",18.77,7.00,0,331.23,344.45,3.4,1.3,0.000,585787.2,585787.2,30620,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707922,1741047.00
03/16/2017 19:45,2,0.201,ACTIVE,211.93,335.44,59.959,1489707903,"201051344001025","219011344069620",27.83,7.30,0,331.53,342.35,5.7,3.6,0.013,636683.3,636683.3,30706,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707923,1741048.00
03/16/2017 19:45,2,0.225,ACTIVE,212.38,336.64,59.965,1489707903,"201051344000458","219011344069620",26.38,9.00,0,332.43,343.85,6.0,3.9,0.009,645351.5,645351.5,30212,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707924,1741049.00
03/16/2017 19:45,2,0.211,ACTIVE,213.06,338.44,59.917,1489707903,"201051344000853","219011344069620",25.41,7.30,0,333.63,345.36,5.5,3.3,0.009,645580.3,645580.3,30055,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707925,1741050.00
03/16/2017 19:45,2,0.215,ACTIVE,212.38,337.54,59.959,1489707903,"201051344000685","219011344069620",25.43,7.00,0,331.23,344.15,5.5,3.4,0.013,637997.9,637997.9,30389,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707926,1741051.00
03/16/2017 19:45,2,0.213,ACTIVE,212.38,337.24,59.959,1489707903,"201051344000917","219011344069620",24.99,8.50,0,331.53,342.95,5.4,3.3,0.009,634497.7,634497.7,30385,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707926,1741052.00
03/16/2017 19:45,2,0.188,ACTIVE,212.38,336.94,59.949,1489707903,"201051344001145","219011344069620",25.78,6.30,0,332.73,343.25,4.9,2.8,0.004,642437.9,642437.9,30226,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707927,1741053.00
03/16/2017 19:45,2,0.234,ACTIVE,212.16,336.34,59.954,1489707903,"201051344000651","219011344069620",25.33,8.00,0,332.43,343.25,6.0,3.9,0.004,631012.5,631012.5,30589,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707928,1741054.00
03/16/2017 19:45,2,0.098,ACTIVE,210.80,334.54,59.954,1489707903,"274151322000088","219011344069620",25.88,11.30,0,330.93,339.34,2.6,0.6,0.004,855293.9,855293.9,30113,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707929,1741055.00
03/16/2017 19:45,2,0.076,ACTIVE,211.93,332.13,59.944,1489707903,"274151322000068","219011344069620",28.21,13.30,0,330.93,339.65,2.1,0.2,0.000,736704.3,736704.3,31028,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707930,1741056.00
03/16/2017 19:45,2,0.207,ACTIVE,211.93,335.74,59.944,1489707903,"201051344001135","219011344069620",25.17,8.00,0,330.93,341.75,5.3,3.2,0.004,626911.7,626911.7,30607,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707931,1741057.00
03/16/2017 19:45,2,0.229,ACTIVE,212.16,337.24,59.949,1489707903,"201051344000594","219011344069620",25.39,7.30,0,332.13,342.35,5.9,3.8,0.009,647071.5,647071.5,30462,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707932,1741058.00
03/16/2017 19:45,2,0.215,ACTIVE,212.16,336.04,59.949,1489707903,"201051344001203","219011344069620",25.60,7.30,0,331.83,343.85,5.6,3.5,0.004,635431.4,635431.4,30657,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707933,1741059.00
03/16/2017 19:45,2,0.107,ACTIVE,211.03,335.74,59.949,1489707903,"274151322000054","219011344069620",26.84,12.00,0,330.63,339.34,3.0,0.9,0.009,873791.4,873791.4,30013,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707934,1741060.00
03/16/2017 19:45,2,0.207,ACTIVE,212.83,337.54,59.949,1489707903,"201051344000867","219011344069620",26.34,8.50,0,332.73,342.65,5.6,3.4,0.004,632365.6,632365.6,30619,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707935,1741061.00
03/16/2017 19:45,2,0.238,ACTIVE,212.16,336.64,59.949,1489707903,"201051344001093","219011344069620",26.26,7.70,0,331.23,342.05,6.4,4.2,0.009,634140.4,634140.4,30479,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707935,1741062.00
03/16/2017 19:45,2,0.150,ACTIVE,212.16,337.54,59.933,1489707903,"201051344000900","219011344069620",26.20,8.00,0,331.83,342.95,4.0,1.9,0.009,653395.5,653395.5,29967,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707937,1741063.00
03/16/2017 19:45,2,0.221,ACTIVE,212.61,337.54,59.944,1489707903,"201051344000648","219011344069620",27.12,7.00,0,333.03,344.45,6.1,3.9,0.009,643047.8,643047.8,30036,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707938,1741064.00
03/16/2017 19:45,2,0.217,ACTIVE,212.61,337.24,59.949,1489707903,"201051344000569","219011344069620",27.31,8.00,0,332.73,343.55,6.0,3.9,0.009,655394.2,655394.2,29951,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707939,1741065.00
03/16/2017 19:45,2,0.215,ACTIVE,212.38,336.94,59.949,1489707903,"201051344000983","219011344069620",25.92,7.70,0,331.23,343.25,5.7,3.5,0.004,646277.0,646277.0,30141,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707939,1741066.00
03/16/2017 19:45,2,0.195,ACTIVE,212.61,336.94,59.907,1489707903,"201051344001158","219011344069620",26.12,6.70,0,330.33,343.85,5.2,3.0,0.009,632494.7,632494.7,30492,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707940,1741067.00
03/16/2017 19:45,2,0.225,ACTIVE,213.06,338.44,59.944,1489707903,"201051344000576","219011344069620",25.11,7.30,0,333.03,343.55,5.8,3.6,0.009,646197.5,646197.5,30017,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707941,1741068.00
03/16/2017 19:45,2,0.119,ACTIVE,211.25,317.10,59.970,1489707903,"274151322000087","219011344069620",25.82,13.70,0,313.20,339.65,3.1,1.1,0.000,845317.9,845317.9,30374,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489707942,1741069.00
03/16/2017 20:00,2,0.053,ALERT,212.61,299.67,59.959,1489708803,"201051344000645","219011344069620",30.06,7.00,0,298.77,340.25,1.6,0.0,0.000,645380.4,645380.4,30058,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1489708805,1741070.00
03/16/2017 20:00,2,0.018,ALERT,211.25,297.26,59.954,1489708803,"274151322000085","219011344069620",28.29,9.30,0,295.46,349.56,0.0,0.0,0.000,871441.2,871441.2,30071,0,0,0,L,1151911521,0,121.78,121.78,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489708807,1741071.00
03/16/2017 20:00,2,0.076,ALERT,212.83,299.97,59.954,1489708803,"201051344000633","219011344069620",29.66,5.50,0,297.26,343.25,2.3,0.3,0.000,631876.9,631876.9,30595,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1489708809,1741072.00
03/16/2017 20:00,2,0.092,ALERT,212.38,299.97,59.959,1489708803,"201051344000469","219011344069620",29.24,4.50,0,297.87,339.65,2.7,0.7,0.000,634532.5,634532.5,30556,0,0,0,L,1122011218,0,120.65,122.23,0100,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1489708811,1741073.00
03/16/2017 20:00,2,0.061,ALERT,211.93,299.67,59.954,1489708803,"201051344000646","219011344069620",27.31,5.50,0,296.96,339.95,1.6,0.0,0.000,628646.8,628646.8,30459,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1489708813,1741074.00
03/16/2017 20:00,2,0.041,ALERT,211.03,297.57,59.944,1489708803,"274151322000052","219011344069620",28.77,8.50,0,295.16,340.25,0.0,0.0,0.000,901859.4,901859.4,29841,0,0,0,L,1151911521,0,120.88,122.01,0100,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489708814,1741075.00
03/16/2017 20:00,2,0.076,ALERT,212.16,299.67,59.912,1489708803,"201051344000585","219011344069620",29.82,6.00,0,297.57,342.05,2.4,0.3,0.000,639058.7,639058.7,30618,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1489708816,1741076.00
03/16/2017 20:00,2,0.070,ALERT,211.93,299.67,59.917,1489708803,"201051344001230","219011344069620",29.12,5.00,0,298.17,337.84,2.1,0.1,0.000,632895.7,632895.7,30332,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1489708818,1741077.00
03/16/2017 20:00,2,0.074,ALERT,212.38,299.97,59.954,1489708803,"201051344000582","219011344069620",29.58,6.00,0,298.17,340.55,2.3,0.3,0.000,623019.5,623019.5,30532,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1489708820,1741078.00
03/16/2017 20:00,2,0.092,ALERT,211.70,299.67,59.991,1489708803,"201051344000955","219011344069620",29.64,6.30,0,296.96,337.84,2.8,0.7,0.000,640942.2,640942.2,30419,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489708822,1741079.00
03/16/2017 20:00,2,0.000,ALERT,211.25,296.66,59.944,1489708803,"274151322000094","219011344069620",0.00,9.00,0,295.16,413.59,0.0,0.0,0.000,736402.2,736402.2,31100,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,168,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1489708823,1741080.00
03/16/2017 20:00,2,0.094,ALERT,212.38,300.57,59.949,1489708803,"201051344000579","219011344069620",29.84,5.00,0,299.37,340.85,2.9,0.9,0.000,651995.1,651995.1,30386,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1489708825,1741081.00
03/16/2017 20:00,2,0.105,ALERT,211.93,299.97,59.949,1489708803,"201051344000890","219011344069620",29.88,6.00,0,298.17,339.34,3.2,1.2,0.000,634816.8,634816.8,30543,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1489708827,1741082.00
03/16/2017 20:00,2,0.090,ALERT,212.16,299.37,59.944,1489708803,"201051344000438","219011344069620",29.64,5.50,0,297.57,339.34,2.8,0.7,0.000,637748.5,637748.5,30507,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1489708829,1741083.00
03/16/2017 20:00,2,0.133,ALERT,212.16,298.77,59.981,1489708803,"201051344000417","219011344069620",19.04,5.50,0,296.96,336.34,2.6,0.6,0.000,610926.8,610926.8,30813,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1489708831,1741084.00
03/16/2017 20:00,2,0.018,ALERT,211.48,298.17,59.981,1489708803,"274151322000083","219011344069620",28.21,7.70,0,295.76,354.07,0.0,0.0,0.000,892840.7,892840.7,29896,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489708832,1741085.00
03/16/2017 20:00,2,0.018,ALERT,212.16,296.96,59.949,1489708803,"274151322000076","219011344069620",29.24,9.00,0,295.46,339.04,0.0,0.0,0.000,951254.1,951254.1,30004,0,0,0,L,1151911521,0,121.55,122.46,0100,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1489708834,1741086.00
03/16/2017 20:00,2,0.076,ALERT,212.16,300.57,59.949,1489708803,"201051344000868","219011344069620",29.36,5.50,0,299.07,339.65,2.3,0.3,0.000,633191.3,633191.3,30589,0,0,0,L,1122011218,0,120.88,122.01,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1489708836,1741087.00
03/16/2017 20:00,2,0.012,ALERT,211.25,298.17,59.975,1489708803,"274151322000095","219011344069620",28.37,7.70,0,296.66,350.17,0.0,0.0,0.000,942251.6,942251.6,30121,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1489708838,1741088.00
03/16/2017 20:00,2,0.059,ALERT,212.16,299.67,59.949,1489708803,"201051344000988","219011344069620",19.36,5.00,0,296.06,340.25,1.2,0.0,0.000,585787.3,585787.3,30621,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489708840,1741089.00
03/16/2017 20:00,2,0.074,ALERT,211.70,298.47,59.917,1489708803,"201051344001025","219011344069620",29.74,5.50,0,297.26,338.74,2.2,0.2,0.000,636683.7,636683.7,30707,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1489708842,1741090.00
03/16/2017 20:00,2,0.086,ALERT,212.16,299.97,59.944,1489708803,"201051344000458","219011344069620",29.26,7.00,0,299.07,339.34,2.6,0.6,0.000,645352.0,645352.0,30213,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1489708843,1741091.00
03/16/2017 20:00,2,0.062,ALERT,212.83,299.97,59.938,1489708803,"201051344000853","219011344069620",29.90,5.00,0,298.77,341.45,1.9,0.0,0.000,645580.6,645580.6,30056,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489708845,1741092.00
03/16/2017 20:00,2,0.066,ALERT,212.38,299.37,59.954,1489708803,"201051344000685","219011344069620",27.33,5.00,0,297.57,339.95,1.8,0.0,0.000,637998.3,637998.3,30390,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1489708847,1741093.00
03/16/2017 20:00,2,0.064,ALERT,212.16,299.07,59.949,1489708803,"201051344000917","219011344069620",29.08,6.30,0,296.96,339.65,1.9,0.0,0.000,634498.0,634498.0,30386,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489708849,1741094.00
03/16/2017 20:00,2,0.055,ALERT,212.16,299.67,59.965,1489708803,"201051344001145","219011344069620",29.44,4.00,0,297.57,339.65,1.6,0.0,0.000,642438.2,642438.2,30227,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1489708851,1741095.00
03/16/2017 20:00,2,0.078,ALERT,212.16,298.77,59.954,1489708803,"201051344000651","219011344069620",29.24,6.00,0,297.26,342.95,2.4,0.4,0.000,631013.0,631013.0,30590,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1489708852,1741096.00
03/16/2017 20:00,2,0.008,ALERT,210.80,297.26,59.944,1489708803,"274151322000088","219011344069620",26.44,8.50,0,295.46,348.96,0.0,0.0,0.000,855293.9,855293.9,30114,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1489708854,1741097.00
03/16/2017 20:00,2,0.000,ALERT,211.70,296.06,59.975,1489708803,"274151322000068","219011344069620",0.00,10.00,0,294.86,414.19,0.0,0.0,0.000,736704.3,736704.3,31029,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,166,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1489708856,1741098.00
03/16/2017 20:00,2,0.068,ALERT,211.70,299.37,59.981,1489708803,"201051344001135","219011344069620",29.74,6.00,0,298.17,338.44,2.1,0.1,0.000,626912.0,626912.0,30608,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1489708858,1741099.00
03/16/2017 20:00,2,0.084,ALERT,211.93,300.27,59.938,1489708803,"201051344000594","219011344069620",29.72,5.50,0,298.77,343.25,2.6,0.6,0.000,647072.0,647072.0,30463,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1489708860,1741100.00
03/16/2017 20:00,2,0.070,ALERT,212.16,299.37,59.949,1489708803,"201051344001203","219011344069620",28.94,5.50,0,297.87,340.25,2.1,0.1,0.000,635431.8,635431.8,30658,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489708861,1741101.00
03/16/2017 20:00,2,0.014,ALERT,211.03,297.26,59.944,1489708803,"274151322000054","219011344069620",27.89,9.70,0,295.16,345.06,0.0,0.0,0.000,873791.5,873791.5,30014,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489708863,1741102.00
03/16/2017 20:00,2,0.076,ALERT,212.38,299.37,59.901,1489708803,"201051344000867","219011344069620",28.73,6.70,0,298.17,339.34,2.2,0.2,0.000,632366.0,632366.0,30620,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489708865,1741103.00
03/16/2017 20:00,2,0.123,ALERT,211.93,299.37,59.954,1489708803,"201051344001093","219011344069620",28.59,6.00,0,297.87,338.74,3.6,1.5,0.000,634141.0,634141.0,30480,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1489708867,1741104.00
03/16/2017 20:00,2,0.021,ALERT,212.38,300.27,59.949,1489708803,"201051344000900","219011344069620",28.07,6.00,0,297.87,339.65,0.6,0.0,0.000,653395.6,653395.6,29968,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489708869,1741105.00
03/16/2017 20:00,2,0.086,ALERT,212.38,299.07,59.938,1489708803,"201051344000648","219011344069620",29.38,5.00,0,298.17,340.25,2.6,0.6,0.000,643048.3,643048.3,30037,0,0,0,L,1122011218,0,120.65,122.23,0100,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489708870,1741106.00
03/16/2017 20:00,2,0.088,ALERT,212.38,300.27,59.938,1489708803,"201051344000569","219011344069620",29.70,6.30,0,299.37,340.85,2.7,0.7,0.000,655394.6,655394.6,29952,0,0,0,L,1122011218,0,120.65,122.01,0100,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489708872,1741107.00
03/16/2017 20:00,2,0.070,ALERT,212.16,300.27,59.933,1489708803,"201051344000983","219011344069620",29.18,5.50,0,299.07,342.05,2.1,0.1,0.000,646277.4,646277.4,30142,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489708874,1741108.00
03/16/2017 20:00,2,0.049,ALERT,212.38,299.67,59.886,1489708803,"201051344001158","219011344069620",29.14,4.00,0,297.26,340.55,1.5,0.0,0.000,632495.0,632495.0,30493,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489708876,1741109.00
03/16/2017 20:00,2,0.082,ALERT,212.61,300.27,59.912,1489708803,"201051344000576","219011344069620",28.31,5.50,0,298.77,340.25,2.4,0.4,0.000,646197.9,646197.9,30018,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1489708878,1741110.00
03/16/2017 20:00,2,0.029,ALERT,211.48,296.36,59.938,1489708803,"274151322000087","219011344069620",26.68,10.70,0,294.56,353.47,0.0,0.0,0.000,845318.0,845318.0,30375,0,0,0,L,1151911521,0,121.33,122.01,0100,8,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1489708880,1741111.00
03/16/2017 20:15,2,0.000,ALERT,212.16,298.77,59.986,1489709704,"201051344000645","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,645380.4,645380.4,30060,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1489709706,1741112.00
03/16/2017 20:15,2,0.000,ALERT,210.57,296.36,59.991,1489709704,"274151322000085","219011344069620",0.00,7.00,0,294.26,328.22,0.0,0.0,0.000,871441.2,871441.2,30073,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1489709708,1741113.00
03/16/2017 20:15,2,0.000,ALERT,212.16,298.77,59.975,1489709704,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,631876.9,631876.9,30597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1489709710,1741114.00
03/16/2017 20:15,2,0.000,ALERT,211.70,299.07,59.981,1489709704,"201051344000469","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,634532.5,634532.5,30558,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489709712,1741115.00
03/16/2017 20:15,2,0.000,ALERT,211.03,298.77,59.965,1489709704,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,628646.8,628646.8,30461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489709714,1741116.00
03/16/2017 20:15,2,0.000,ALERT,210.12,296.66,59.975,1489709704,"274151322000052","219011344069620",0.00,6.30,0,294.26,327.92,0.0,0.0,0.000,901859.4,901859.4,29843,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1489709716,1741117.00
03/16/2017 20:15,2,0.000,ALERT,211.48,299.07,59.970,1489709704,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,639058.7,639058.7,30620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1489709717,1741118.00
03/16/2017 20:15,2,0.000,ALERT,211.25,299.07,59.949,1489709704,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,632895.8,632895.8,30334,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1489709719,1741119.00
03/16/2017 20:15,2,0.000,ALERT,211.70,299.67,59.975,1489709704,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,623019.5,623019.5,30534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1489709721,1741120.00
03/16/2017 20:15,2,0.000,ALERT,210.80,298.47,59.970,1489709704,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,640942.2,640942.2,30421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489709723,1741121.00
03/16/2017 20:15,2,0.000,ALERT,210.57,296.06,59.970,1489709704,"274151322000094","219011344069620",0.00,6.70,0,293.96,327.92,0.0,0.0,0.000,736402.2,736402.2,31102,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489709725,1741122.00
03/16/2017 20:15,2,0.000,ALERT,211.70,299.67,59.949,1489709704,"201051344000579","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,651995.2,651995.2,30388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489709726,1741123.00
03/16/2017 20:15,2,0.000,ALERT,211.03,299.07,59.965,1489709704,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,634816.9,634816.9,30545,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489709728,1741124.00
03/16/2017 20:15,2,0.000,ALERT,211.25,298.47,59.959,1489709704,"201051344000438","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,637748.5,637748.5,30509,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1489709730,1741125.00
03/16/2017 20:15,2,0.000,ALERT,211.48,298.17,59.970,1489709704,"201051344000417","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,610926.8,610926.8,30815,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1489709732,1741126.00
03/16/2017 20:15,2,0.000,ALERT,210.80,296.96,59.991,1489709704,"274151322000083","219011344069620",0.00,6.00,0,294.56,330.03,0.0,0.0,0.000,892840.7,892840.7,29898,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1489709733,1741127.00
03/16/2017 20:15,2,0.000,ALERT,211.03,296.96,59.949,1489709704,"274151322000076","219011344069620",0.00,6.70,0,294.26,327.62,0.0,0.0,0.000,951254.1,951254.1,30006,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1489709735,1741128.00
03/16/2017 20:15,2,0.000,ALERT,211.70,299.67,59.928,1489709704,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,633191.3,633191.3,30591,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1489709737,1741129.00
03/16/2017 20:15,2,0.000,ALERT,210.57,297.87,59.954,1489709704,"274151322000095","219011344069620",0.00,6.00,0,295.16,330.03,0.0,0.0,0.000,942251.6,942251.6,30123,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1489709739,1741130.00
03/16/2017 20:15,2,0.000,ALERT,211.48,299.07,59.996,1489709704,"201051344000988","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,585787.3,585787.3,30623,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1489709741,1741131.00
03/16/2017 20:15,2,0.000,ALERT,211.03,297.87,59.922,1489709704,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,636683.8,636683.8,30709,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489709743,1741132.00
03/16/2017 20:15,2,0.000,ALERT,211.48,299.07,59.959,1489709704,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,645352.0,645352.0,30215,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489709745,1741133.00
03/16/2017 20:15,2,0.000,ALERT,212.16,299.07,59.965,1489709704,"201051344000853","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,645580.6,645580.6,30058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1489709746,1741134.00
03/16/2017 20:15,2,0.000,ALERT,211.93,299.07,59.965,1489709704,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,637998.3,637998.3,30392,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489709748,1741135.00
03/16/2017 20:15,2,0.000,ALERT,211.48,298.17,59.981,1489709704,"201051344000917","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,634498.0,634498.0,30388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1489709750,1741136.00
03/16/2017 20:15,2,0.000,ALERT,211.48,298.77,59.959,1489709704,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,642438.2,642438.2,30229,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1489709752,1741137.00
03/16/2017 20:15,2,0.000,ALERT,211.25,297.57,59.959,1489709704,"201051344000651","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,631013.0,631013.0,30592,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1489709754,1741138.00
03/16/2017 20:15,2,0.000,ALERT,210.12,295.76,60.007,1489709704,"274151322000088","219011344069620",0.00,6.70,0,294.26,327.32,0.0,0.0,0.000,855293.9,855293.9,30116,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1489709755,1741139.00
03/16/2017 20:15,2,0.000,ALERT,211.25,295.46,59.954,1489709704,"274151322000068","219011344069620",0.00,7.70,0,293.66,326.42,0.0,0.0,0.000,736704.3,736704.3,31031,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489709757,1741140.00
03/16/2017 20:15,2,0.000,ALERT,211.03,298.77,59.965,1489709704,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,626912.0,626912.0,30610,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1489709759,1741141.00
03/16/2017 20:15,2,0.000,ALERT,211.03,299.37,59.965,1489709704,"201051344000594","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,647072.0,647072.0,30465,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489709761,1741142.00
03/16/2017 20:15,2,0.000,ALERT,211.48,298.47,59.954,1489709704,"201051344001203","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,635431.8,635431.8,30660,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1489709763,1741143.00
03/16/2017 20:15,2,0.000,ALERT,210.35,296.66,59.986,1489709704,"274151322000054","219011344069620",0.00,7.00,0,294.56,327.92,0.0,0.0,0.000,873791.5,873791.5,30016,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489709764,1741144.00
03/16/2017 20:15,2,0.000,ALERT,211.93,298.47,59.970,1489709704,"201051344000867","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,632366.0,632366.0,30622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489709766,1741145.00
03/16/2017 20:15,2,0.000,ALERT,211.25,298.47,59.986,1489709704,"201051344001093","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,634141.1,634141.1,30482,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1489709768,1741146.00
03/16/2017 20:15,2,0.000,ALERT,211.48,299.07,59.970,1489709704,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,653395.6,653395.6,29970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1489709770,1741147.00
03/16/2017 20:15,2,0.000,ALERT,211.70,298.17,59.986,1489709704,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,643048.3,643048.3,30039,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489709772,1741148.00
03/16/2017 20:15,2,0.000,ALERT,211.70,299.37,59.965,1489709704,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,655394.7,655394.7,29954,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489709774,1741149.00
03/16/2017 20:15,2,0.000,ALERT,211.48,298.77,59.938,1489709704,"201051344000983","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,646277.4,646277.4,30144,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1489709775,1741150.00
03/16/2017 20:15,2,0.000,ALERT,211.70,298.77,59.970,1489709704,"201051344001158","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,632495.0,632495.0,30495,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1489709777,1741151.00
03/16/2017 20:15,2,0.000,ALERT,212.16,299.67,59.991,1489709704,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,646198.0,646198.0,30020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1489709779,1741152.00
