ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 20:15,2,0.000,ALERT,210.80,295.46,59.959,1489709704,"274151322000087","219011344069620",0.00,8.50,0,293.66,327.92,0.0,0.0,0.000,845318.0,845318.0,30377,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489709781,1741153.00
03/16/2017 20:30,2,0.000,ALERT,212.16,299.07,59.922,1489710603,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,645380.4,645380.4,30062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710605,1741154.00
03/16/2017 20:30,2,0.000,ALERT,211.48,297.57,59.938,1489710603,"274151322000085","219011344069620",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,871441.2,871441.2,30075,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710607,1741155.00
03/16/2017 20:30,2,0.000,ALERT,212.38,298.77,59.970,1489710603,"201051344000633","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,631876.9,631876.9,30599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710609,1741156.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.77,59.965,1489710603,"201051344000469","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,634532.5,634532.5,30560,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710611,1741157.00
03/16/2017 20:30,2,0.000,ALERT,211.25,298.47,59.965,1489710603,"201051344000646","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,628646.8,628646.8,30463,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710612,1741158.00
03/16/2017 20:30,2,0.000,ALERT,211.25,298.47,59.965,1489710603,"274151322000052","219011344069620",0.00,4.50,0,293.66,299.97,0.0,0.0,0.000,901859.4,901859.4,29845,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710614,1741159.00
03/16/2017 20:30,2,0.000,ALERT,211.48,298.77,59.970,1489710603,"201051344000585","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,639058.7,639058.7,30622,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710616,1741160.00
03/16/2017 20:30,2,0.000,ALERT,211.48,299.07,59.965,1489710603,"201051344001230","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,632895.8,632895.8,30336,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710618,1741161.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.67,59.938,1489710603,"201051344000582","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,623019.5,623019.5,30536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710619,1741162.00
03/16/2017 20:30,2,0.000,ALERT,211.25,298.77,59.986,1489710603,"201051344000955","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,640942.2,640942.2,30423,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710621,1741163.00
03/16/2017 20:30,2,0.000,ALERT,211.48,297.26,59.965,1489710603,"274151322000094","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,736402.2,736402.2,31104,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710623,1741164.00
03/16/2017 20:30,2,0.000,ALERT,211.70,299.67,59.965,1489710603,"201051344000579","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,651995.2,651995.2,30390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710625,1741165.00
03/16/2017 20:30,2,0.000,ALERT,211.48,299.37,59.928,1489710603,"201051344000890","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,634816.9,634816.9,30547,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710627,1741166.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.77,59.970,1489710603,"201051344000438","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,637748.5,637748.5,30511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710629,1741167.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.17,59.965,1489710603,"201051344000417","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,610926.8,610926.8,30817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710631,1741168.00
03/16/2017 20:30,2,0.000,ALERT,211.48,298.17,59.965,1489710603,"274151322000083","219011344069620",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,892840.7,892840.7,29900,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710633,1741169.00
03/16/2017 20:30,2,0.000,ALERT,211.70,297.57,59.965,1489710603,"274151322000076","219011344069620",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,951254.1,951254.1,30008,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710634,1741170.00
03/16/2017 20:30,2,0.000,ALERT,211.93,300.27,59.970,1489710603,"201051344000868","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,633191.3,633191.3,30593,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710636,1741171.00
03/16/2017 20:30,2,0.000,ALERT,211.48,299.07,59.954,1489710603,"274151322000095","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,942251.6,942251.6,30125,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710638,1741172.00
03/16/2017 20:30,2,0.000,ALERT,211.70,299.07,59.970,1489710603,"201051344000988","219011344069620",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,585787.3,585787.3,30625,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710640,1741173.00
03/16/2017 20:30,2,0.000,ALERT,211.48,298.17,59.970,1489710603,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,636683.8,636683.8,30711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710642,1741174.00
03/16/2017 20:30,2,0.000,ALERT,211.70,299.37,59.965,1489710603,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,645352.0,645352.0,30217,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710643,1741175.00
03/16/2017 20:30,2,0.000,ALERT,212.38,299.37,59.959,1489710603,"201051344000853","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,645580.6,645580.6,30060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710645,1741176.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.07,59.959,1489710603,"201051344000685","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,637998.3,637998.3,30394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710647,1741177.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.17,59.954,1489710603,"201051344000917","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,634498.0,634498.0,30390,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710649,1741178.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.07,59.922,1489710603,"201051344001145","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,642438.2,642438.2,30231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710651,1741179.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.17,59.965,1489710603,"201051344000651","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,631013.0,631013.0,30594,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710652,1741180.00
03/16/2017 20:30,2,0.000,ALERT,211.03,297.87,59.959,1489710603,"274151322000088","219011344069620",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,855293.9,855293.9,30118,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710654,1741181.00
03/16/2017 20:30,2,0.000,ALERT,211.93,296.96,59.912,1489710603,"274151322000068","219011344069620",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,736704.3,736704.3,31033,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710656,1741182.00
03/16/2017 20:30,2,0.000,ALERT,211.25,298.77,59.970,1489710603,"201051344001135","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,626912.0,626912.0,30612,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710658,1741183.00
03/16/2017 20:30,2,0.000,ALERT,211.70,300.27,59.986,1489710603,"201051344000594","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,647072.0,647072.0,30467,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710659,1741184.00
03/16/2017 20:30,2,0.000,ALERT,211.70,298.47,59.949,1489710603,"201051344001203","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,635431.8,635431.8,30662,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710661,1741185.00
03/16/2017 20:30,2,0.000,ALERT,211.25,298.77,59.944,1489710603,"274151322000054","219011344069620",0.00,6.00,0,293.66,299.97,0.0,0.0,0.000,873791.5,873791.5,30018,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710663,1741186.00
03/16/2017 20:30,2,0.000,ALERT,212.16,299.07,59.991,1489710603,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,632366.0,632366.0,30624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710665,1741187.00
03/16/2017 20:30,2,0.000,ALERT,211.48,298.77,59.954,1489710603,"201051344001093","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,634141.1,634141.1,30484,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710667,1741188.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.67,59.959,1489710603,"201051344000900","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,653395.6,653395.6,29972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710669,1741189.00
03/16/2017 20:30,2,0.000,ALERT,212.16,298.77,59.922,1489710603,"201051344000648","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,643048.3,643048.3,30041,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710670,1741190.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.97,59.965,1489710603,"201051344000569","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,655394.7,655394.7,29956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710672,1741191.00
03/16/2017 20:30,2,0.000,ALERT,212.16,299.67,59.907,1489710603,"201051344000983","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,646277.4,646277.4,30146,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710674,1741192.00
03/16/2017 20:30,2,0.000,ALERT,211.93,299.37,59.949,1489710603,"201051344001158","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,632495.0,632495.0,30497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710676,1741193.00
03/16/2017 20:30,2,0.000,ALERT,212.38,299.97,59.949,1489710603,"201051344000576","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,646198.0,646198.0,30022,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489710677,1741194.00
03/16/2017 20:30,2,0.000,ALERT,211.70,297.57,59.949,1489710603,"274151322000087","219011344069620",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,845318.0,845318.0,30379,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489710679,1741195.00
03/16/2017 20:45,2,0.000,ALERT,212.38,299.37,59.965,1489711503,"201051344000645","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,645380.4,645380.4,30064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711505,1741196.00
03/16/2017 20:45,2,0.000,ALERT,211.70,297.87,59.965,1489711503,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,871441.2,871441.2,30077,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711507,1741197.00
03/16/2017 20:45,2,0.000,ALERT,212.61,299.37,59.922,1489711503,"201051344000633","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,631876.9,631876.9,30601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711509,1741198.00
03/16/2017 20:45,2,0.000,ALERT,212.16,299.37,59.970,1489711503,"201051344000469","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,634532.5,634532.5,30562,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711511,1741199.00
03/16/2017 20:45,2,0.000,ALERT,211.48,298.47,59.938,1489711503,"201051344000646","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,628646.8,628646.8,30465,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711512,1741200.00
03/16/2017 20:45,2,0.000,ALERT,211.25,298.47,60.012,1489711503,"274151322000052","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,901859.4,901859.4,29847,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711514,1741201.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.07,59.959,1489711503,"201051344000585","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,639058.7,639058.7,30624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711516,1741202.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.37,59.975,1489711503,"201051344001230","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,632895.8,632895.8,30338,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711518,1741203.00
03/16/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1489711503,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,623019.5,623019.5,30538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711520,1741204.00
03/16/2017 20:45,2,0.000,ALERT,211.48,298.77,59.970,1489711503,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,640942.2,640942.2,30425,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711521,1741205.00
03/16/2017 20:45,2,0.000,ALERT,211.70,297.87,59.981,1489711503,"274151322000094","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,736402.2,736402.2,31106,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711523,1741206.00
03/16/2017 20:45,2,0.000,ALERT,212.16,300.27,59.938,1489711503,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,651995.2,651995.2,30392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711525,1741207.00
03/16/2017 20:45,2,0.000,ALERT,211.48,299.37,59.954,1489711503,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,634816.9,634816.9,30549,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711527,1741208.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.77,59.954,1489711503,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,637748.5,637748.5,30513,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711529,1741209.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.17,59.917,1489711503,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,610926.8,610926.8,30819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711530,1741210.00
03/16/2017 20:45,2,0.000,ALERT,211.70,298.17,59.917,1489711503,"274151322000083","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,892840.7,892840.7,29902,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711532,1741211.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.47,59.981,1489711503,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,951254.1,951254.1,30010,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711534,1741212.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.97,59.986,1489711503,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,633191.3,633191.3,30595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711536,1741213.00
03/16/2017 20:45,2,0.000,ALERT,211.48,298.77,59.975,1489711503,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,942251.6,942251.6,30127,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711538,1741214.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.37,59.975,1489711503,"201051344000988","219011344069620",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,585787.3,585787.3,30627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711540,1741215.00
03/16/2017 20:45,2,0.000,ALERT,211.48,297.87,60.012,1489711503,"201051344001025","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,636683.8,636683.8,30713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711541,1741216.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.37,59.991,1489711503,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,645352.0,645352.0,30219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711543,1741217.00
03/16/2017 20:45,2,0.000,ALERT,212.61,299.67,59.981,1489711503,"201051344000853","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,645580.6,645580.6,30062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711545,1741218.00
03/16/2017 20:45,2,0.000,ALERT,212.16,298.77,59.970,1489711503,"201051344000685","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,637998.3,637998.3,30396,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711547,1741219.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.17,59.938,1489711503,"201051344000917","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,634498.0,634498.0,30392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711549,1741220.00
03/16/2017 20:45,2,0.000,ALERT,212.16,298.77,59.975,1489711503,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,642438.2,642438.2,30233,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711550,1741221.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.17,59.917,1489711503,"201051344000651","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,631013.0,631013.0,30596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711552,1741222.00
03/16/2017 20:45,2,0.000,ALERT,211.03,298.17,59.917,1489711503,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,855293.9,855293.9,30120,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711554,1741223.00
03/16/2017 20:45,2,0.000,ALERT,211.93,297.26,59.959,1489711503,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,736704.3,736704.3,31035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711556,1741224.00
03/16/2017 20:45,2,0.000,ALERT,211.48,298.47,59.933,1489711503,"201051344001135","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,626912.0,626912.0,30614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711557,1741225.00
03/16/2017 20:45,2,0.000,ALERT,211.70,299.97,59.975,1489711503,"201051344000594","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,647072.0,647072.0,30469,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711559,1741226.00
03/16/2017 20:45,2,0.000,ALERT,211.93,298.47,59.970,1489711503,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,635431.8,635431.8,30664,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711561,1741227.00
03/16/2017 20:45,2,0.000,ALERT,211.25,298.47,59.938,1489711503,"274151322000054","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,873791.5,873791.5,30020,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711563,1741228.00
03/16/2017 20:45,2,0.000,ALERT,211.70,298.47,59.965,1489711503,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,634141.1,634141.1,30486,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711566,1741229.00
03/16/2017 20:45,2,0.000,ALERT,211.93,299.37,59.970,1489711503,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,653395.6,653395.6,29974,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711568,1741230.00
03/16/2017 20:45,2,0.000,ALERT,212.16,298.47,59.944,1489711503,"201051344000648","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,643048.3,643048.3,30043,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711569,1741231.00
03/16/2017 20:45,2,0.000,ALERT,212.16,299.97,59.970,1489711503,"201051344000569","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,655394.7,655394.7,29958,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711571,1741232.00
03/16/2017 20:45,2,0.000,ALERT,212.16,299.67,59.938,1489711503,"201051344000983","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,646277.4,646277.4,30148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711573,1741233.00
03/16/2017 20:45,2,0.000,ALERT,212.16,299.07,59.975,1489711503,"201051344001158","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,632495.0,632495.0,30499,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711575,1741234.00
03/16/2017 20:45,2,0.000,ALERT,212.61,299.97,59.933,1489711503,"201051344000576","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,646198.0,646198.0,30024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711577,1741235.00
03/16/2017 20:45,2,0.000,ALERT,211.48,296.66,59.954,1489711503,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,845318.0,845318.0,30381,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489711578,1741236.00
03/16/2017 20:45,2,0.000,ALERT,212.38,299.07,59.880,1489711503,"201051344000867","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,632366.0,632366.0,30626,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489711580,1741237.00
03/16/2017 21:00,2,0.000,ALERT,212.38,300.27,59.949,1489712403,"201051344000645","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,645380.4,645380.4,30066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712406,1741238.00
03/16/2017 21:00,2,0.000,ALERT,211.70,298.47,59.949,1489712403,"274151322000085","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,871441.2,871441.2,30079,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712408,1741239.00
03/16/2017 21:00,2,0.000,ALERT,212.61,299.97,59.949,1489712403,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,631876.9,631876.9,30603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712410,1741240.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.27,59.996,1489712403,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,634532.5,634532.5,30564,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712411,1741241.00
03/16/2017 21:00,2,0.000,ALERT,211.48,298.77,59.991,1489712403,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,628646.8,628646.8,30467,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712413,1741242.00
03/16/2017 21:00,2,0.000,ALERT,211.25,299.07,59.954,1489712403,"274151322000052","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,901859.4,901859.4,29849,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712415,1741243.00
03/16/2017 21:00,2,0.000,ALERT,211.70,299.37,59.986,1489712403,"201051344000585","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,639058.7,639058.7,30626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712417,1741244.00
03/16/2017 21:00,2,0.000,ALERT,211.93,299.37,59.986,1489712403,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,632895.8,632895.8,30340,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712419,1741245.00
03/16/2017 21:00,2,0.000,ALERT,212.16,299.97,59.954,1489712403,"201051344000582","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,623019.5,623019.5,30540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712420,1741246.00
03/16/2017 21:00,2,0.000,ALERT,211.25,298.77,59.996,1489712403,"201051344000955","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,640942.2,640942.2,30427,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712422,1741247.00
03/16/2017 21:00,2,0.000,ALERT,211.70,297.87,59.938,1489712403,"274151322000094","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,736402.2,736402.2,31108,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712424,1741248.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.57,59.928,1489712403,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,651995.2,651995.2,30394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712426,1741249.00
03/16/2017 21:00,2,0.000,ALERT,211.48,299.07,59.954,1489712403,"201051344000890","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,634816.9,634816.9,30551,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712428,1741250.00
03/16/2017 21:00,2,0.000,ALERT,211.70,298.77,59.970,1489712403,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,637748.5,637748.5,30515,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712429,1741251.00
03/16/2017 21:00,2,0.000,ALERT,211.93,298.17,59.928,1489712403,"201051344000417","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,610926.8,610926.8,30821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712431,1741252.00
03/16/2017 21:00,2,0.000,ALERT,211.48,298.77,60.018,1489712403,"274151322000083","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,892840.7,892840.7,29904,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712433,1741253.00
03/16/2017 21:00,2,0.000,ALERT,212.38,298.47,59.991,1489712403,"274151322000076","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,951254.1,951254.1,30012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712435,1741254.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.87,59.965,1489712403,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,633191.3,633191.3,30597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712437,1741255.00
03/16/2017 21:00,2,0.000,ALERT,211.70,299.67,59.933,1489712403,"274151322000095","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,942251.6,942251.6,30129,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712438,1741256.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.27,59.975,1489712403,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,585787.3,585787.3,30629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712440,1741257.00
03/16/2017 21:00,2,0.000,ALERT,211.48,298.17,59.954,1489712403,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,636683.8,636683.8,30715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712442,1741258.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.57,59.949,1489712403,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,645352.0,645352.0,30221,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712444,1741259.00
03/16/2017 21:00,2,0.000,ALERT,212.61,300.27,59.944,1489712403,"201051344000853","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,645580.6,645580.6,30064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712446,1741260.00
03/16/2017 21:00,2,0.000,ALERT,211.93,299.37,59.959,1489712403,"201051344000685","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,637998.3,637998.3,30398,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712448,1741261.00
03/16/2017 21:00,2,0.000,ALERT,211.93,298.77,59.996,1489712403,"201051344000917","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,634498.0,634498.0,30394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712449,1741262.00
03/16/2017 21:00,2,0.000,ALERT,211.70,299.07,59.949,1489712403,"201051344001145","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,642438.2,642438.2,30235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712451,1741263.00
03/16/2017 21:00,2,0.000,ALERT,211.25,297.57,59.991,1489712403,"201051344000651","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,631013.0,631013.0,30598,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712453,1741264.00
03/16/2017 21:00,2,0.000,ALERT,211.25,298.17,60.002,1489712403,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,855293.9,855293.9,30122,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712455,1741265.00
03/16/2017 21:00,2,0.000,ALERT,212.16,297.87,59.996,1489712403,"274151322000068","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,736704.3,736704.3,31037,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712457,1741266.00
03/16/2017 21:00,2,0.000,ALERT,210.80,298.77,59.944,1489712403,"201051344001135","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,626912.0,626912.0,30616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712458,1741267.00
03/16/2017 21:00,2,0.000,ALERT,211.70,301.17,59.996,1489712403,"201051344000594","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,647072.0,647072.0,30471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712460,1741268.00
03/16/2017 21:00,2,0.000,ALERT,211.48,298.47,59.986,1489712403,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,635431.8,635431.8,30666,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712462,1741269.00
03/16/2017 21:00,2,0.000,ALERT,211.48,299.37,59.981,1489712403,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,873791.5,873791.5,30022,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712464,1741270.00
03/16/2017 21:00,2,0.000,ALERT,212.38,299.97,59.970,1489712403,"201051344000867","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,632366.0,632366.0,30628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712466,1741271.00
03/16/2017 21:00,2,0.000,ALERT,211.25,298.77,59.954,1489712403,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,634141.1,634141.1,30488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712467,1741272.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.87,60.034,1489712403,"201051344000900","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,653395.6,653395.6,29976,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712470,1741273.00
03/16/2017 21:00,2,0.000,ALERT,212.38,300.27,59.944,1489712403,"201051344000648","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,643048.3,643048.3,30045,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712471,1741274.00
03/16/2017 21:00,2,0.000,ALERT,212.16,301.17,59.991,1489712403,"201051344000569","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,655394.7,655394.7,29960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712473,1741275.00
03/16/2017 21:00,2,0.000,ALERT,211.93,300.87,59.991,1489712403,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,646277.4,646277.4,30150,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489712475,1741276.00
03/16/2017 21:00,2,0.000,ALERT,212.16,300.57,59.986,1489712403,"201051344001158","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,632495.0,632495.0,30501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712477,1741277.00
03/16/2017 21:00,2,0.000,ALERT,212.61,301.17,59.970,1489712403,"201051344000576","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,646198.0,646198.0,30026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712479,1741278.00
03/16/2017 21:00,2,0.000,ALERT,211.70,298.17,59.981,1489712403,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,845318.0,845318.0,30383,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489712480,1741279.00
03/16/2017 21:15,2,0.000,ALERT,212.83,300.57,59.991,1489713303,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,645380.4,645380.4,30068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713305,1741280.00
03/16/2017 21:15,2,0.000,ALERT,211.93,298.77,59.959,1489713303,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,871441.2,871441.2,30081,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713307,1741281.00
03/16/2017 21:15,2,0.000,ALERT,213.29,300.57,59.917,1489713303,"201051344000633","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,631876.9,631876.9,30605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713309,1741282.00
03/16/2017 21:15,2,0.000,ALERT,212.61,300.87,59.965,1489713303,"201051344000469","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,634532.5,634532.5,30566,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713310,1741283.00
03/16/2017 21:15,2,0.000,ALERT,211.70,299.07,59.944,1489713303,"201051344000646","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,628646.8,628646.8,30469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713312,1741284.00
03/16/2017 21:15,2,0.000,ALERT,211.70,299.37,59.928,1489713303,"274151322000052","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,901859.4,901859.4,29851,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713314,1741285.00
03/16/2017 21:15,2,0.000,ALERT,211.93,299.07,59.975,1489713303,"201051344000585","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,639058.7,639058.7,30628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713316,1741286.00
03/16/2017 21:15,2,0.000,ALERT,211.70,299.67,59.938,1489713303,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,632895.8,632895.8,30342,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713318,1741287.00
03/16/2017 21:15,2,0.000,ALERT,212.38,300.27,59.991,1489713303,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,623019.5,623019.5,30542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713319,1741288.00
03/16/2017 21:15,2,0.000,ALERT,211.48,299.07,59.928,1489713303,"201051344000955","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,640942.2,640942.2,30429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713321,1741289.00
03/16/2017 21:15,2,0.000,ALERT,211.93,298.17,59.928,1489713303,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,736402.2,736402.2,31110,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713323,1741290.00
03/16/2017 21:15,2,0.000,ALERT,212.61,301.47,59.928,1489713303,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,651995.2,651995.2,30396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713325,1741291.00
03/16/2017 21:15,2,0.000,ALERT,211.70,299.37,59.922,1489713303,"201051344000890","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,634816.9,634816.9,30553,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713327,1741292.00
03/16/2017 21:15,2,0.000,ALERT,211.93,299.07,59.933,1489713303,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,637748.5,637748.5,30517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713329,1741293.00
03/16/2017 21:15,2,0.000,ALERT,212.16,298.77,59.938,1489713303,"201051344000417","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,610926.8,610926.8,30823,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713330,1741294.00
03/16/2017 21:15,2,0.000,ALERT,211.93,298.77,59.959,1489713303,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,892840.7,892840.7,29906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713332,1741295.00
03/16/2017 21:15,2,0.000,ALERT,212.38,298.77,59.959,1489713303,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,951254.1,951254.1,30014,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713334,1741296.00
03/16/2017 21:15,2,0.000,ALERT,212.16,301.17,59.938,1489713303,"201051344000868","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,633191.3,633191.3,30599,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713336,1741297.00
