ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 21:15,2,0.000,ALERT,211.93,299.97,59.928,1489713303,"274151322000095","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,942251.6,942251.6,30131,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713338,1741298.00
03/16/2017 21:15,2,0.000,ALERT,212.16,300.27,59.938,1489713303,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,585787.3,585787.3,30631,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713340,1741299.00
03/16/2017 21:15,2,0.000,ALERT,211.70,298.47,59.970,1489713303,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,636683.8,636683.8,30717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713341,1741300.00
03/16/2017 21:15,2,0.000,ALERT,212.16,300.57,59.922,1489713303,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,645352.0,645352.0,30223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713343,1741301.00
03/16/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1489713303,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,645580.6,645580.6,30066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713345,1741302.00
03/16/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1489713303,"201051344000685","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,637998.3,637998.3,30400,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713347,1741303.00
03/16/2017 21:15,2,0.000,ALERT,211.93,298.47,59.975,1489713303,"201051344000917","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,634498.0,634498.0,30396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713348,1741304.00
03/16/2017 21:15,2,0.000,ALERT,212.16,299.37,59.938,1489713303,"201051344001145","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,642438.2,642438.2,30237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713350,1741305.00
03/16/2017 21:15,2,0.000,ALERT,211.93,298.47,59.922,1489713303,"201051344000651","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,631013.0,631013.0,30600,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713352,1741306.00
03/16/2017 21:15,2,0.000,ALERT,211.48,298.77,59.981,1489713303,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,855293.9,855293.9,30124,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713354,1741307.00
03/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1489713303,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,736704.3,736704.3,31039,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713356,1741308.00
03/16/2017 21:15,2,0.000,ALERT,211.48,299.07,59.917,1489713303,"201051344001135","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,626912.0,626912.0,30618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713357,1741309.00
03/16/2017 21:15,2,0.000,ALERT,211.93,301.17,59.954,1489713303,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,647072.0,647072.0,30473,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713359,1741310.00
03/16/2017 21:15,2,0.000,ALERT,212.16,299.07,59.928,1489713303,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,635431.8,635431.8,30668,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713361,1741311.00
03/16/2017 21:15,2,0.000,ALERT,211.70,299.07,59.933,1489713303,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,873791.5,873791.5,30024,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713363,1741312.00
03/16/2017 21:15,2,0.000,ALERT,212.61,300.27,59.938,1489713303,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,632366.0,632366.0,30630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713365,1741313.00
03/16/2017 21:15,2,0.000,ALERT,211.93,299.37,59.938,1489713303,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,634141.1,634141.1,30490,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713366,1741314.00
03/16/2017 21:15,2,0.000,ALERT,212.16,300.57,59.954,1489713303,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,653395.6,653395.6,29978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713368,1741315.00
03/16/2017 21:15,2,0.000,ALERT,212.38,299.37,59.975,1489713303,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,643048.3,643048.3,30047,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713370,1741316.00
03/16/2017 21:15,2,0.000,ALERT,212.16,300.87,59.981,1489713303,"201051344000569","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,655394.7,655394.7,29962,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713372,1741317.00
03/16/2017 21:15,2,0.000,ALERT,212.16,300.57,59.938,1489713303,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,646277.4,646277.4,30152,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713374,1741318.00
03/16/2017 21:15,2,0.000,ALERT,212.38,300.27,59.933,1489713303,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,632495.0,632495.0,30503,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713375,1741319.00
03/16/2017 21:15,2,0.000,ALERT,212.83,301.17,59.922,1489713303,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,646198.0,646198.0,30028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489713377,1741320.00
03/16/2017 21:15,2,0.000,ALERT,211.70,297.87,59.965,1489713303,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,845318.0,845318.0,30385,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489713379,1741321.00
03/16/2017 21:30,2,0.000,ALERT,212.83,300.57,59.954,1489714203,"201051344000645","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,645380.4,645380.4,30070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714206,1741322.00
03/16/2017 21:30,2,0.000,ALERT,211.93,298.77,59.981,1489714203,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,871441.2,871441.2,30083,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714208,1741323.00
03/16/2017 21:30,2,0.000,ALERT,213.06,300.57,59.986,1489714203,"201051344000633","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,631876.9,631876.9,30607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714209,1741324.00
03/16/2017 21:30,2,0.000,ALERT,212.61,300.87,60.007,1489714203,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,634532.5,634532.5,30568,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714211,1741325.00
03/16/2017 21:30,2,0.000,ALERT,212.16,299.67,59.954,1489714203,"201051344000646","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,628646.8,628646.8,30471,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714213,1741326.00
03/16/2017 21:30,2,0.000,ALERT,211.48,299.07,59.975,1489714203,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,901859.4,901859.4,29853,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714215,1741327.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.97,60.034,1489714203,"201051344000585","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,639058.7,639058.7,30630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714216,1741328.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.27,59.965,1489714203,"201051344001230","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,632895.8,632895.8,30344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714218,1741329.00
03/16/2017 21:30,2,0.000,ALERT,212.83,300.87,60.034,1489714203,"201051344000582","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,623019.5,623019.5,30544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714220,1741330.00
03/16/2017 21:30,2,0.000,ALERT,211.93,299.67,59.981,1489714203,"201051344000955","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,640942.2,640942.2,30431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714222,1741331.00
03/16/2017 21:30,2,0.000,ALERT,211.93,298.17,60.023,1489714203,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,736402.2,736402.2,31112,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714224,1741332.00
03/16/2017 21:30,2,0.000,ALERT,212.61,301.17,60.012,1489714203,"201051344000579","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,651995.2,651995.2,30398,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714225,1741333.00
03/16/2017 21:30,2,0.000,ALERT,212.16,300.27,59.996,1489714203,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,634816.9,634816.9,30555,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714227,1741334.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.97,59.938,1489714203,"201051344000438","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,637748.5,637748.5,30519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714229,1741335.00
03/16/2017 21:30,2,0.000,ALERT,212.61,299.37,59.959,1489714203,"201051344000417","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,610926.8,610926.8,30825,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714231,1741336.00
03/16/2017 21:30,2,0.000,ALERT,211.70,298.17,59.986,1489714203,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,892840.7,892840.7,29908,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714233,1741337.00
03/16/2017 21:30,2,0.000,ALERT,212.38,298.77,59.965,1489714203,"274151322000076","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,951254.1,951254.1,30016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714234,1741338.00
03/16/2017 21:30,2,0.000,ALERT,212.38,301.17,59.970,1489714203,"201051344000868","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,633191.3,633191.3,30601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714236,1741339.00
03/16/2017 21:30,2,0.000,ALERT,211.70,299.67,59.917,1489714203,"274151322000095","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,942251.6,942251.6,30133,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714238,1741340.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.87,60.007,1489714203,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,585787.3,585787.3,30633,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714240,1741341.00
03/16/2017 21:30,2,0.000,ALERT,212.16,299.37,59.965,1489714203,"201051344001025","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,636683.8,636683.8,30719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714242,1741342.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.87,59.991,1489714203,"201051344000458","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,645352.0,645352.0,30225,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714244,1741343.00
03/16/2017 21:30,2,0.000,ALERT,212.83,300.57,59.986,1489714203,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,645580.6,645580.6,30068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714245,1741344.00
03/16/2017 21:30,2,0.000,ALERT,212.61,299.97,60.028,1489714203,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,637998.3,637998.3,30402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714247,1741345.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.37,59.981,1489714203,"201051344000917","219011344069620",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,634498.0,634498.0,30398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714249,1741346.00
03/16/2017 21:30,2,0.000,ALERT,212.61,300.27,59.981,1489714203,"201051344001145","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,642438.2,642438.2,30239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714251,1741347.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.07,60.018,1489714203,"201051344000651","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,631013.0,631013.0,30602,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714252,1741348.00
03/16/2017 21:30,2,0.000,ALERT,211.48,298.77,59.986,1489714203,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,855293.9,855293.9,30126,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714254,1741349.00
03/16/2017 21:30,2,0.000,ALERT,212.38,298.47,59.954,1489714203,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,736704.3,736704.3,31041,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714256,1741350.00
03/16/2017 21:30,2,0.000,ALERT,211.70,299.67,59.959,1489714203,"201051344001135","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,626912.0,626912.0,30620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714258,1741351.00
03/16/2017 21:30,2,0.000,ALERT,211.93,301.17,59.954,1489714203,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,647072.0,647072.0,30475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714260,1741352.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.67,59.912,1489714203,"201051344001203","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,635431.8,635431.8,30670,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714261,1741353.00
03/16/2017 21:30,2,0.000,ALERT,211.48,298.77,60.002,1489714203,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,873791.5,873791.5,30026,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714263,1741354.00
03/16/2017 21:30,2,0.000,ALERT,212.61,300.57,59.981,1489714203,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,632366.0,632366.0,30632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714265,1741355.00
03/16/2017 21:30,2,0.000,ALERT,212.16,299.67,59.991,1489714203,"201051344001093","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,634141.1,634141.1,30492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714267,1741356.00
03/16/2017 21:30,2,0.000,ALERT,212.16,300.27,59.996,1489714203,"201051344000900","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,653395.6,653395.6,29980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714268,1741357.00
03/16/2017 21:30,2,0.000,ALERT,212.38,299.67,60.002,1489714203,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,643048.3,643048.3,30049,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714270,1741358.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.87,59.981,1489714203,"201051344000569","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,655394.7,655394.7,29964,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714272,1741359.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.57,59.975,1489714203,"201051344000983","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,646277.4,646277.4,30154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714274,1741360.00
03/16/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1489714203,"201051344001158","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,632495.0,632495.0,30505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714276,1741361.00
03/16/2017 21:30,2,0.000,ALERT,212.83,301.17,60.007,1489714203,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,646198.0,646198.0,30030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489714278,1741362.00
03/16/2017 21:30,2,0.000,ALERT,211.70,297.87,59.933,1489714203,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,845318.0,845318.0,30387,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489714279,1741363.00
03/16/2017 21:45,2,0.000,ALERT,213.29,301.17,59.949,1489715103,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,645380.4,645380.4,30072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715105,1741364.00
03/16/2017 21:45,2,0.000,ALERT,212.38,299.67,59.949,1489715103,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,871441.2,871441.2,30085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715107,1741365.00
03/16/2017 21:45,2,0.000,ALERT,213.29,301.17,59.954,1489715103,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,631876.9,631876.9,30609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715109,1741366.00
03/16/2017 21:45,2,0.000,ALERT,212.83,301.17,59.959,1489715103,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,634532.5,634532.5,30570,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715111,1741367.00
03/16/2017 21:45,2,0.000,ALERT,211.93,299.37,59.954,1489715103,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,628646.8,628646.8,30473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715113,1741368.00
03/16/2017 21:45,2,0.000,ALERT,211.93,300.27,59.933,1489715103,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,901859.4,901859.4,29855,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715115,1741369.00
03/16/2017 21:45,2,0.000,ALERT,212.16,299.67,59.970,1489715103,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,639058.7,639058.7,30632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715117,1741370.00
03/16/2017 21:45,2,0.000,ALERT,212.16,299.97,59.986,1489715103,"201051344001230","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,632895.8,632895.8,30346,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715119,1741371.00
03/16/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1489715103,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,623019.5,623019.5,30546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715120,1741372.00
03/16/2017 21:45,2,0.000,ALERT,211.70,299.37,59.959,1489715103,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,640942.2,640942.2,30433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715122,1741373.00
03/16/2017 21:45,2,0.000,ALERT,211.93,299.07,59.965,1489715103,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,736402.2,736402.2,31114,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715124,1741374.00
03/16/2017 21:45,2,0.000,ALERT,212.61,301.77,59.965,1489715103,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,651995.2,651995.2,30400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715126,1741375.00
03/16/2017 21:45,2,0.000,ALERT,211.93,299.97,59.959,1489715103,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,634816.9,634816.9,30557,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715128,1741376.00
03/16/2017 21:45,2,0.000,ALERT,212.38,299.67,59.991,1489715103,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,637748.5,637748.5,30521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715129,1741377.00
03/16/2017 21:45,2,0.000,ALERT,212.38,299.07,59.959,1489715103,"201051344000417","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,610926.8,610926.8,30827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715131,1741378.00
03/16/2017 21:45,2,0.000,ALERT,212.16,299.67,59.986,1489715103,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,892840.7,892840.7,29910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715133,1741379.00
03/16/2017 21:45,2,0.000,ALERT,212.83,299.97,59.996,1489715103,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,951254.1,951254.1,30018,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715135,1741380.00
03/16/2017 21:45,2,0.000,ALERT,212.61,302.07,59.959,1489715103,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,633191.3,633191.3,30603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715137,1741381.00
03/16/2017 21:45,2,0.000,ALERT,212.16,300.87,59.949,1489715103,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,942251.6,942251.6,30135,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715139,1741382.00
03/16/2017 21:45,2,0.000,ALERT,212.61,301.47,59.959,1489715103,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,585787.3,585787.3,30635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715140,1741383.00
03/16/2017 21:45,2,0.000,ALERT,212.16,298.77,59.965,1489715103,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,636683.8,636683.8,30721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715142,1741384.00
03/16/2017 21:45,2,0.000,ALERT,212.61,301.47,60.012,1489715103,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,645352.0,645352.0,30227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715144,1741385.00
03/16/2017 21:45,2,0.000,ALERT,213.29,301.47,59.965,1489715103,"201051344000853","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,645580.6,645580.6,30070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715146,1741386.00
03/16/2017 21:45,2,0.000,ALERT,212.61,299.97,59.949,1489715103,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,637998.3,637998.3,30404,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715148,1741387.00
03/16/2017 21:45,2,0.000,ALERT,212.61,299.67,59.959,1489715103,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,634498.0,634498.0,30400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715150,1741388.00
03/16/2017 21:45,2,0.000,ALERT,212.61,299.97,59.970,1489715103,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,642438.2,642438.2,30241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715151,1741389.00
03/16/2017 21:45,2,0.000,ALERT,212.38,299.07,59.938,1489715103,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,631013.0,631013.0,30604,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715153,1741390.00
03/16/2017 21:45,2,0.000,ALERT,211.70,299.07,59.959,1489715103,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,855293.9,855293.9,30128,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715155,1741391.00
03/16/2017 21:45,2,0.000,ALERT,212.83,298.77,59.959,1489715103,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,736704.3,736704.3,31043,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715157,1741392.00
03/16/2017 21:45,2,0.000,ALERT,211.70,299.67,59.965,1489715103,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,626912.0,626912.0,30622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715158,1741393.00
03/16/2017 21:45,2,0.000,ALERT,212.38,302.07,59.959,1489715103,"201051344000594","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,647072.0,647072.0,30477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715160,1741394.00
03/16/2017 21:45,2,0.000,ALERT,212.38,299.37,59.965,1489715103,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,635431.8,635431.8,30672,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715162,1741395.00
03/16/2017 21:45,2,0.000,ALERT,211.93,299.97,59.959,1489715103,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,873791.5,873791.5,30028,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715164,1741396.00
03/16/2017 21:45,2,0.000,ALERT,213.06,301.17,59.938,1489715103,"201051344000867","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,632366.0,632366.0,30634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489715166,1741397.00
03/16/2017 21:45,2,0.000,ALERT,212.16,299.67,59.959,1489715103,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,634141.1,634141.1,30494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715168,1741398.00
03/16/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1489715103,"201051344000900","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,653395.6,653395.6,29982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715170,1741399.00
03/16/2017 21:45,2,0.000,ALERT,213.06,300.87,59.965,1489715103,"201051344000648","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,643048.3,643048.3,30051,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715171,1741400.00
03/16/2017 21:45,2,0.000,ALERT,212.83,301.77,59.970,1489715103,"201051344000569","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,655394.7,655394.7,29966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715173,1741401.00
03/16/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1489715103,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,646277.4,646277.4,30156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715175,1741402.00
03/16/2017 21:45,2,0.000,ALERT,212.83,301.47,59.975,1489715103,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,632495.0,632495.0,30507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715177,1741403.00
03/16/2017 21:45,2,0.000,ALERT,213.06,301.77,59.965,1489715103,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,646198.0,646198.0,30032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715179,1741404.00
03/16/2017 21:45,2,0.000,ALERT,212.16,298.47,60.002,1489715103,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,845318.0,845318.0,30389,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489715180,1741405.00
03/16/2017 22:00,2,0.000,ALERT,213.74,302.37,59.944,1489716003,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,645380.4,645380.4,30074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716005,1741406.00
03/16/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1489716003,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,871441.2,871441.2,30087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716007,1741407.00
03/16/2017 22:00,2,0.000,ALERT,213.74,301.77,60.023,1489716003,"201051344000633","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,631876.9,631876.9,30611,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716009,1741408.00
03/16/2017 22:00,2,0.000,ALERT,213.29,302.07,59.975,1489716003,"201051344000469","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,634532.5,634532.5,30572,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716011,1741409.00
03/16/2017 22:00,2,0.000,ALERT,212.38,299.97,60.012,1489716003,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,628646.8,628646.8,30475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716012,1741410.00
03/16/2017 22:00,2,0.000,ALERT,212.38,299.97,59.986,1489716003,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,901859.4,901859.4,29857,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716014,1741411.00
03/16/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1489716003,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,639058.7,639058.7,30634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716016,1741412.00
03/16/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1489716003,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,632895.8,632895.8,30348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716018,1741413.00
03/16/2017 22:00,2,0.000,ALERT,212.83,300.57,59.986,1489716003,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,623019.5,623019.5,30548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716020,1741414.00
03/16/2017 22:00,2,0.000,ALERT,212.16,299.97,60.034,1489716003,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,640942.2,640942.2,30435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716021,1741415.00
03/16/2017 22:00,2,0.000,ALERT,212.61,298.77,59.991,1489716003,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,736402.2,736402.2,31116,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716023,1741416.00
03/16/2017 22:00,2,0.000,ALERT,213.06,302.68,59.991,1489716003,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,651995.2,651995.2,30402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716025,1741417.00
03/16/2017 22:00,2,0.000,ALERT,212.16,300.57,59.975,1489716003,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,634816.9,634816.9,30559,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716027,1741418.00
03/16/2017 22:00,2,0.000,ALERT,212.61,300.27,60.012,1489716003,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,637748.5,637748.5,30523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716029,1741419.00
03/16/2017 22:00,2,0.000,ALERT,212.83,299.67,59.975,1489716003,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,610926.8,610926.8,30829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716031,1741420.00
03/16/2017 22:00,2,0.000,ALERT,212.61,299.67,59.970,1489716003,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,892840.7,892840.7,29912,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716033,1741421.00
03/16/2017 22:00,2,0.000,ALERT,213.06,299.97,59.975,1489716003,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,951254.1,951254.1,30020,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716034,1741422.00
03/16/2017 22:00,2,0.000,ALERT,213.06,302.98,59.975,1489716003,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,633191.3,633191.3,30605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716036,1741423.00
03/16/2017 22:00,2,0.000,ALERT,212.61,300.57,59.954,1489716003,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,942251.6,942251.6,30137,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716038,1741424.00
03/16/2017 22:00,2,0.000,ALERT,212.83,302.07,59.975,1489716003,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,585787.3,585787.3,30637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716040,1741425.00
03/16/2017 22:00,2,0.000,ALERT,212.38,299.67,59.981,1489716003,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,636683.8,636683.8,30723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716042,1741426.00
03/16/2017 22:00,2,0.000,ALERT,213.06,302.07,59.928,1489716003,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,645352.0,645352.0,30229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716044,1741427.00
03/16/2017 22:00,2,0.000,ALERT,213.51,302.07,59.928,1489716003,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,645580.6,645580.6,30072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716045,1741428.00
03/16/2017 22:00,2,0.000,ALERT,212.83,299.97,59.938,1489716003,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,637998.3,637998.3,30406,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716047,1741429.00
03/16/2017 22:00,2,0.000,ALERT,212.61,299.37,59.970,1489716003,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,634498.0,634498.0,30402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716049,1741430.00
03/16/2017 22:00,2,0.000,ALERT,212.83,300.27,59.970,1489716003,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,642438.2,642438.2,30243,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716051,1741431.00
03/16/2017 22:00,2,0.000,ALERT,212.61,299.37,59.933,1489716003,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,631013.0,631013.0,30606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716052,1741432.00
03/16/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1489716003,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,855293.9,855293.9,30130,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716054,1741433.00
03/16/2017 22:00,2,0.000,ALERT,213.29,298.77,59.959,1489716003,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,736704.3,736704.3,31045,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716056,1741434.00
03/16/2017 22:00,2,0.000,ALERT,212.16,299.97,60.007,1489716003,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,626912.0,626912.0,30624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716058,1741435.00
03/16/2017 22:00,2,0.000,ALERT,212.83,302.68,59.959,1489716003,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,647072.0,647072.0,30479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716060,1741436.00
03/16/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1489716003,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,635431.8,635431.8,30674,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716061,1741437.00
03/16/2017 22:00,2,0.000,ALERT,212.38,299.97,59.954,1489716003,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,873791.5,873791.5,30030,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716063,1741438.00
03/16/2017 22:00,2,0.000,ALERT,213.29,301.77,59.949,1489716003,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,632366.0,632366.0,30636,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716065,1741439.00
03/16/2017 22:00,2,0.000,ALERT,212.38,299.97,59.912,1489716003,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,634141.1,634141.1,30496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716067,1741440.00
03/16/2017 22:00,2,0.000,ALERT,213.06,302.07,59.959,1489716003,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,653395.6,653395.6,29984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716069,1741441.00
03/16/2017 22:00,2,0.000,ALERT,213.29,301.47,59.954,1489716003,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,643048.3,643048.3,30053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716070,1741442.00
