ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 22:00,2,0.000,ALERT,213.06,302.68,59.922,1489716003,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,655394.7,655394.7,29968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716072,1741443.00
03/16/2017 22:00,2,0.000,ALERT,213.06,302.37,59.954,1489716003,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,646277.4,646277.4,30158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716074,1741444.00
03/16/2017 22:00,2,0.000,ALERT,213.06,301.77,59.912,1489716003,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,632495.0,632495.0,30509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716076,1741445.00
03/16/2017 22:00,2,0.000,ALERT,213.74,302.68,59.996,1489716003,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,646198.0,646198.0,30034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716078,1741446.00
03/16/2017 22:00,2,0.000,ALERT,212.61,298.47,59.928,1489716003,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,845318.0,845318.0,30391,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716079,1741447.00
03/16/2017 22:15,2,0.000,ALERT,213.29,301.47,59.959,1489716903,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,645380.4,645380.4,30076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716905,1741448.00
03/16/2017 22:15,2,0.000,ALERT,212.38,299.67,59.928,1489716903,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,871441.2,871441.2,30089,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716907,1741449.00
03/16/2017 22:15,2,0.000,ALERT,213.51,301.47,59.986,1489716903,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,631876.9,631876.9,30613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716909,1741450.00
03/16/2017 22:15,2,0.000,ALERT,212.83,301.47,59.959,1489716903,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,634532.5,634532.5,30574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716911,1741451.00
03/16/2017 22:15,2,0.000,ALERT,212.38,300.57,59.981,1489716903,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,628646.8,628646.8,30477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716913,1741452.00
03/16/2017 22:15,2,0.000,ALERT,212.16,300.57,59.975,1489716903,"274151322000052","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,901859.4,901859.4,29859,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716914,1741453.00
03/16/2017 22:15,2,0.000,ALERT,212.83,301.17,59.959,1489716903,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,639058.7,639058.7,30636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716916,1741454.00
03/16/2017 22:15,2,0.000,ALERT,212.61,301.17,59.981,1489716903,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,632895.8,632895.8,30350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716918,1741455.00
03/16/2017 22:15,2,0.000,ALERT,213.06,301.47,59.981,1489716903,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,623019.5,623019.5,30550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716920,1741456.00
03/16/2017 22:15,2,0.000,ALERT,212.16,300.57,59.986,1489716903,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,640942.2,640942.2,30437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716921,1741457.00
03/16/2017 22:15,2,0.000,ALERT,212.38,299.37,59.975,1489716903,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,736402.2,736402.2,31118,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716923,1741458.00
03/16/2017 22:15,2,0.000,ALERT,213.06,302.37,59.970,1489716903,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,651995.2,651995.2,30404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716925,1741459.00
03/16/2017 22:15,2,0.000,ALERT,212.38,300.87,59.981,1489716903,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,634816.9,634816.9,30561,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716927,1741460.00
03/16/2017 22:15,2,0.000,ALERT,212.83,300.87,59.986,1489716903,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,637748.5,637748.5,30525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716929,1741461.00
03/16/2017 22:15,2,0.000,ALERT,213.06,300.27,59.938,1489716903,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,610926.8,610926.8,30831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716930,1741462.00
03/16/2017 22:15,2,0.000,ALERT,212.61,300.57,59.975,1489716903,"274151322000083","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,892840.7,892840.7,29914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716932,1741463.00
03/16/2017 22:15,2,0.000,ALERT,213.06,300.27,59.981,1489716903,"274151322000076","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,951254.1,951254.1,30022,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716934,1741464.00
03/16/2017 22:15,2,0.000,ALERT,213.06,302.37,59.965,1489716903,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,633191.3,633191.3,30607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716936,1741465.00
03/16/2017 22:15,2,0.000,ALERT,212.38,301.17,59.970,1489716903,"274151322000095","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,942251.6,942251.6,30139,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716938,1741466.00
03/16/2017 22:15,2,0.000,ALERT,212.83,301.77,60.012,1489716903,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,585787.3,585787.3,30639,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716940,1741467.00
03/16/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1489716903,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,636683.8,636683.8,30725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716941,1741468.00
03/16/2017 22:15,2,0.000,ALERT,212.83,301.77,59.928,1489716903,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,645352.0,645352.0,30231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716943,1741469.00
03/16/2017 22:15,2,0.000,ALERT,213.51,301.77,59.965,1489716903,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,645580.6,645580.6,30074,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716945,1741470.00
03/16/2017 22:15,2,0.000,ALERT,213.06,300.57,60.002,1489716903,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,637998.3,637998.3,30408,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716947,1741471.00
03/16/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1489716903,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,634498.0,634498.0,30404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716948,1741472.00
03/16/2017 22:15,2,0.000,ALERT,213.06,300.87,59.959,1489716903,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,642438.2,642438.2,30245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716950,1741473.00
03/16/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1489716903,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,631013.0,631013.0,30608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716952,1741474.00
03/16/2017 22:15,2,0.000,ALERT,212.16,299.67,59.965,1489716903,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,855293.9,855293.9,30132,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716954,1741475.00
03/16/2017 22:15,2,0.000,ALERT,213.06,299.37,59.959,1489716903,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,736704.3,736704.3,31047,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716956,1741476.00
03/16/2017 22:15,2,0.000,ALERT,212.38,300.57,59.959,1489716903,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,626912.0,626912.0,30626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716958,1741477.00
03/16/2017 22:15,2,0.000,ALERT,212.83,302.37,59.965,1489716903,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,647072.0,647072.0,30481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716960,1741478.00
03/16/2017 22:15,2,0.000,ALERT,212.61,299.97,59.959,1489716903,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,635431.8,635431.8,30676,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716961,1741479.00
03/16/2017 22:15,2,0.000,ALERT,212.16,299.97,59.949,1489716903,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,873791.5,873791.5,30032,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716963,1741480.00
03/16/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1489716903,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,632366.0,632366.0,30638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716965,1741481.00
03/16/2017 22:15,2,0.000,ALERT,212.83,300.57,59.996,1489716903,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,634141.1,634141.1,30498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489716967,1741482.00
03/16/2017 22:15,2,0.000,ALERT,213.06,301.77,59.949,1489716903,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,653395.6,653395.6,29986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716968,1741483.00
03/16/2017 22:15,2,0.000,ALERT,213.29,301.17,59.970,1489716903,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,643048.3,643048.3,30055,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716970,1741484.00
03/16/2017 22:15,2,0.000,ALERT,213.06,302.07,59.949,1489716903,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,655394.7,655394.7,29970,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716972,1741485.00
03/16/2017 22:15,2,0.000,ALERT,213.06,302.07,59.970,1489716903,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646277.4,646277.4,30160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716974,1741486.00
03/16/2017 22:15,2,0.000,ALERT,213.06,301.77,59.959,1489716903,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,632495.0,632495.0,30511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716976,1741487.00
03/16/2017 22:15,2,0.000,ALERT,213.51,302.37,59.965,1489716903,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646198.0,646198.0,30036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716978,1741488.00
03/16/2017 22:15,2,0.000,ALERT,212.61,299.07,59.954,1489716903,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,845318.0,845318.0,30393,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489716979,1741489.00
03/16/2017 22:30,2,0.000,ALERT,213.74,302.07,59.981,1489717803,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,645380.4,645380.4,30078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717805,1741490.00
03/16/2017 22:30,2,0.000,ALERT,212.83,300.57,59.922,1489717803,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,871441.2,871441.2,30091,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717807,1741491.00
03/16/2017 22:30,2,0.000,ALERT,213.51,301.47,59.970,1489717803,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,631876.9,631876.9,30615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717808,1741492.00
03/16/2017 22:30,2,0.000,ALERT,213.29,301.77,59.975,1489717803,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,634532.5,634532.5,30576,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717810,1741493.00
03/16/2017 22:30,2,0.000,ALERT,212.61,300.27,59.975,1489717803,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,628646.8,628646.8,30479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717812,1741494.00
03/16/2017 22:30,2,0.000,ALERT,212.16,300.27,59.922,1489717803,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,901859.4,901859.4,29861,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717814,1741495.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1489717803,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,639058.7,639058.7,30638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717816,1741496.00
03/16/2017 22:30,2,0.000,ALERT,212.83,301.47,59.975,1489717803,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,632895.8,632895.8,30352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717818,1741497.00
03/16/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1489717803,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,623019.5,623019.5,30552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717820,1741498.00
03/16/2017 22:30,2,0.000,ALERT,212.61,301.17,59.981,1489717803,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,640942.2,640942.2,30439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717822,1741499.00
03/16/2017 22:30,2,0.000,ALERT,212.61,300.27,59.949,1489717803,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,736402.2,736402.2,31120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717823,1741500.00
03/16/2017 22:30,2,0.000,ALERT,213.29,302.68,59.986,1489717803,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,651995.2,651995.2,30406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717825,1741501.00
03/16/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1489717803,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,634816.9,634816.9,30563,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717827,1741502.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1489717803,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,637748.5,637748.5,30527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717829,1741503.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1489717803,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,610926.8,610926.8,30833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717830,1741504.00
03/16/2017 22:30,2,0.000,ALERT,213.06,301.47,60.023,1489717803,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,892840.7,892840.7,29916,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717832,1741505.00
03/16/2017 22:30,2,0.000,ALERT,213.51,300.57,60.023,1489717803,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,951254.1,951254.1,30024,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717834,1741506.00
03/16/2017 22:30,2,0.000,ALERT,213.29,303.28,60.023,1489717803,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,633191.3,633191.3,30609,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717836,1741507.00
03/16/2017 22:30,2,0.000,ALERT,212.83,302.07,59.986,1489717803,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,942251.6,942251.6,30141,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717838,1741508.00
03/16/2017 22:30,2,0.000,ALERT,213.29,302.37,59.981,1489717803,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,585787.3,585787.3,30641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717840,1741509.00
03/16/2017 22:30,2,0.000,ALERT,212.83,300.27,59.959,1489717803,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,636683.8,636683.8,30727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717841,1741510.00
03/16/2017 22:30,2,0.000,ALERT,213.29,302.68,59.986,1489717803,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,645352.0,645352.0,30233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717843,1741511.00
03/16/2017 22:30,2,0.000,ALERT,213.96,302.68,59.981,1489717803,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,645580.6,645580.6,30076,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717845,1741512.00
03/16/2017 22:30,2,0.000,ALERT,213.29,301.17,59.996,1489717803,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,637998.3,637998.3,30410,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717847,1741513.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.27,59.954,1489717803,"201051344000917","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,634498.0,634498.0,30406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717849,1741514.00
03/16/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1489717803,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,642438.2,642438.2,30247,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717850,1741515.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1489717803,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,631013.0,631013.0,30610,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717852,1741516.00
03/16/2017 22:30,2,0.000,ALERT,212.61,300.87,59.975,1489717803,"274151322000088","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,855293.9,855293.9,30134,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717854,1741517.00
03/16/2017 22:30,2,0.000,ALERT,213.74,299.97,59.991,1489717803,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,736704.3,736704.3,31049,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717856,1741518.00
03/16/2017 22:30,2,0.000,ALERT,212.61,301.17,59.986,1489717803,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,626912.0,626912.0,30628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717857,1741519.00
03/16/2017 22:30,2,0.000,ALERT,213.06,303.28,59.986,1489717803,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,647072.0,647072.0,30483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717859,1741520.00
03/16/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1489717803,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,635431.8,635431.8,30678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717861,1741521.00
03/16/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1489717803,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,873791.5,873791.5,30034,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717863,1741522.00
03/16/2017 22:30,2,0.000,ALERT,213.74,301.77,59.970,1489717803,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,632366.0,632366.0,30640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717865,1741523.00
03/16/2017 22:30,2,0.000,ALERT,212.83,300.87,59.928,1489717803,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,634141.1,634141.1,30500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717866,1741524.00
03/16/2017 22:30,2,0.000,ALERT,213.51,302.68,59.975,1489717803,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,653395.6,653395.6,29988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717868,1741525.00
03/16/2017 22:30,2,0.000,ALERT,213.51,301.47,59.970,1489717803,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,643048.3,643048.3,30057,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717870,1741526.00
03/16/2017 22:30,2,0.000,ALERT,213.29,302.68,59.981,1489717803,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,655394.7,655394.7,29972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717872,1741527.00
03/16/2017 22:30,2,0.000,ALERT,213.29,302.68,59.975,1489717803,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,646277.4,646277.4,30162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717874,1741528.00
03/16/2017 22:30,2,0.000,ALERT,213.51,302.07,59.928,1489717803,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,632495.0,632495.0,30513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489717876,1741529.00
03/16/2017 22:30,2,0.000,ALERT,213.96,302.68,59.975,1489717803,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,646198.0,646198.0,30038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717878,1741530.00
03/16/2017 22:30,2,0.000,ALERT,213.06,299.97,59.954,1489717803,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,845318.0,845318.0,30395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489717879,1741531.00
03/16/2017 22:45,2,0.000,ALERT,213.96,302.37,60.012,1489718703,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,645380.4,645380.4,30080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718706,1741532.00
03/16/2017 22:45,2,0.000,ALERT,212.16,299.67,59.959,1489718703,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,871441.2,871441.2,30093,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718707,1741533.00
03/16/2017 22:45,2,0.000,ALERT,213.74,302.07,59.944,1489718703,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,631876.9,631876.9,30617,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718709,1741534.00
03/16/2017 22:45,2,0.000,ALERT,213.51,302.37,59.965,1489718703,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,634532.5,634532.5,30578,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718711,1741535.00
03/16/2017 22:45,2,0.000,ALERT,213.06,301.47,59.959,1489718703,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,628646.8,628646.8,30481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718713,1741536.00
03/16/2017 22:45,2,0.000,ALERT,211.93,300.57,59.965,1489718703,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,901859.4,901859.4,29863,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718715,1741537.00
03/16/2017 22:45,2,0.000,ALERT,213.51,301.77,59.965,1489718703,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,639058.7,639058.7,30640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718716,1741538.00
03/16/2017 22:45,2,0.000,ALERT,213.29,302.07,59.959,1489718703,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,632895.8,632895.8,30354,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718718,1741539.00
03/16/2017 22:45,2,0.000,ALERT,213.74,302.68,59.996,1489718703,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,623019.5,623019.5,30554,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718720,1741540.00
03/16/2017 22:45,2,0.000,ALERT,212.83,301.77,59.965,1489718703,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,640942.2,640942.2,30441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718722,1741541.00
03/16/2017 22:45,2,0.000,ALERT,212.16,299.07,59.965,1489718703,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,736402.2,736402.2,31122,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718724,1741542.00
03/16/2017 22:45,2,0.000,ALERT,213.29,302.98,59.949,1489718703,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,651995.2,651995.2,30408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718725,1741543.00
03/16/2017 22:45,2,0.000,ALERT,213.06,302.07,59.959,1489718703,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,634816.9,634816.9,30565,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718727,1741544.00
03/16/2017 22:45,2,0.000,ALERT,213.29,301.47,59.959,1489718703,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,637748.5,637748.5,30529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718729,1741545.00
03/16/2017 22:45,2,0.000,ALERT,213.51,301.17,59.959,1489718703,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,610926.8,610926.8,30835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718731,1741546.00
03/16/2017 22:45,2,0.000,ALERT,212.16,299.67,59.965,1489718703,"274151322000083","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,892840.7,892840.7,29918,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718733,1741547.00
03/16/2017 22:45,2,0.000,ALERT,212.83,299.97,59.970,1489718703,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,951254.1,951254.1,30026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718735,1741548.00
03/16/2017 22:45,2,0.000,ALERT,213.29,302.98,60.018,1489718703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,633191.3,633191.3,30611,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718737,1741549.00
03/16/2017 22:45,2,0.000,ALERT,212.16,300.57,59.965,1489718703,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,942251.6,942251.6,30143,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718739,1741550.00
03/16/2017 22:45,2,0.000,ALERT,213.06,302.07,59.970,1489718703,"201051344000988","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,585787.3,585787.3,30643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718740,1741551.00
03/16/2017 22:45,2,0.000,ALERT,213.06,300.57,59.970,1489718703,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,636683.8,636683.8,30729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718742,1741552.00
03/16/2017 22:45,2,0.000,ALERT,213.06,302.07,59.965,1489718703,"201051344000458","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,645352.0,645352.0,30235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718744,1741553.00
03/16/2017 22:45,2,0.000,ALERT,213.96,302.07,59.996,1489718703,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,645580.6,645580.6,30078,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718746,1741554.00
03/16/2017 22:45,2,0.000,ALERT,213.51,301.77,59.970,1489718703,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,637998.3,637998.3,30412,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718747,1741555.00
03/16/2017 22:45,2,0.000,ALERT,213.29,301.17,59.975,1489718703,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,634498.0,634498.0,30408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718749,1741556.00
03/16/2017 22:45,2,0.000,ALERT,213.51,301.77,59.959,1489718703,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,642438.2,642438.2,30249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718751,1741557.00
03/16/2017 22:45,2,0.000,ALERT,213.29,300.87,59.970,1489718703,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,631013.0,631013.0,30612,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718753,1741558.00
03/16/2017 22:45,2,0.000,ALERT,211.93,299.67,59.970,1489718703,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,855293.9,855293.9,30136,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718755,1741559.00
03/16/2017 22:45,2,0.000,ALERT,213.06,299.67,59.975,1489718703,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,736704.3,736704.3,31051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718756,1741560.00
03/16/2017 22:45,2,0.000,ALERT,212.83,301.77,59.970,1489718703,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,626912.0,626912.0,30630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718758,1741561.00
03/16/2017 22:45,2,0.000,ALERT,213.06,302.98,59.975,1489718703,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,647072.0,647072.0,30485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718760,1741562.00
03/16/2017 22:45,2,0.000,ALERT,213.51,301.47,59.970,1489718703,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,635431.8,635431.8,30680,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718762,1741563.00
03/16/2017 22:45,2,0.000,ALERT,212.16,299.97,59.970,1489718703,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,873791.5,873791.5,30036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718764,1741564.00
03/16/2017 22:45,2,0.000,ALERT,213.74,302.07,59.949,1489718703,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,632366.0,632366.0,30642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718766,1741565.00
03/16/2017 22:45,2,0.000,ALERT,213.29,301.77,60.002,1489718703,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,634141.1,634141.1,30502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718767,1741566.00
03/16/2017 22:45,2,0.000,ALERT,213.29,302.37,59.996,1489718703,"201051344000900","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,653395.6,653395.6,29990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718769,1741567.00
03/16/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1489718703,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,643048.3,643048.3,30059,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718771,1741568.00
03/16/2017 22:45,2,0.000,ALERT,213.51,302.98,59.986,1489718703,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,655394.7,655394.7,29974,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718773,1741569.00
03/16/2017 22:45,2,0.000,ALERT,213.29,302.37,60.023,1489718703,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,646277.4,646277.4,30164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718775,1741570.00
03/16/2017 22:45,2,0.000,ALERT,213.51,302.07,59.996,1489718703,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,632495.0,632495.0,30515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718776,1741571.00
03/16/2017 22:45,2,0.000,ALERT,213.96,302.68,59.991,1489718703,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,646198.0,646198.0,30040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489718778,1741572.00
03/16/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1489718703,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,845318.0,845318.0,30397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489718780,1741573.00
03/16/2017 23:00,2,0.000,ALERT,214.41,302.68,59.949,1489719603,"201051344000645","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,645380.4,645380.4,30082,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719606,1741574.00
03/16/2017 23:00,2,0.000,ALERT,213.06,299.97,59.949,1489719603,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,871441.2,871441.2,30095,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719607,1741575.00
03/16/2017 23:00,2,0.000,ALERT,214.41,302.68,59.959,1489719603,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,631876.9,631876.9,30619,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719609,1741576.00
03/16/2017 23:00,2,0.000,ALERT,214.19,302.68,59.959,1489719603,"201051344000469","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,634532.5,634532.5,30580,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719611,1741577.00
03/16/2017 23:00,2,0.000,ALERT,213.51,301.77,59.965,1489719603,"201051344000646","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,628646.8,628646.8,30483,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719613,1741578.00
03/16/2017 23:00,2,0.000,ALERT,212.38,300.27,59.954,1489719603,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,901859.4,901859.4,29865,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719615,1741579.00
03/16/2017 23:00,2,0.000,ALERT,213.74,301.77,59.954,1489719603,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,639058.7,639058.7,30642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719616,1741580.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.07,59.965,1489719603,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,632895.8,632895.8,30356,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719618,1741581.00
03/16/2017 23:00,2,0.000,ALERT,214.19,302.68,59.965,1489719603,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,623019.5,623019.5,30556,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719620,1741582.00
03/16/2017 23:00,2,0.000,ALERT,213.29,301.77,59.965,1489719603,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,640942.2,640942.2,30443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719622,1741583.00
03/16/2017 23:00,2,0.000,ALERT,212.61,299.07,59.965,1489719603,"274151322000094","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,736402.2,736402.2,31124,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719624,1741584.00
03/16/2017 23:00,2,0.000,ALERT,213.96,302.98,59.959,1489719603,"201051344000579","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,651995.2,651995.2,30410,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719625,1741585.00
03/16/2017 23:00,2,0.000,ALERT,213.51,302.07,59.970,1489719603,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,634816.9,634816.9,30567,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719627,1741586.00
03/16/2017 23:00,2,0.000,ALERT,213.74,301.77,59.959,1489719603,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,637748.5,637748.5,30531,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719629,1741587.00
