ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.949,1489719603,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,610926.8,610926.8,30837,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719631,1741588.00
03/16/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1489719603,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,892840.7,892840.7,29920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719633,1741589.00
03/16/2017 23:00,2,0.000,ALERT,213.51,299.97,59.933,1489719603,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,951254.1,951254.1,30028,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719634,1741590.00
03/16/2017 23:00,2,0.000,ALERT,213.74,303.28,59.938,1489719603,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,633191.3,633191.3,30613,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719636,1741591.00
03/16/2017 23:00,2,0.000,ALERT,212.83,300.87,59.933,1489719603,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,942251.6,942251.6,30145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719638,1741592.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.37,59.944,1489719603,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,585787.3,585787.3,30645,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719640,1741593.00
03/16/2017 23:00,2,0.000,ALERT,213.51,300.87,59.944,1489719603,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,636683.8,636683.8,30731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719642,1741594.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.68,59.949,1489719603,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,645352.0,645352.0,30237,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719643,1741595.00
03/16/2017 23:00,2,0.000,ALERT,214.41,302.68,59.938,1489719603,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,645580.6,645580.6,30080,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719645,1741596.00
03/16/2017 23:00,2,0.000,ALERT,213.96,301.77,59.949,1489719603,"201051344000685","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,637998.3,637998.3,30414,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719647,1741597.00
03/16/2017 23:00,2,0.000,ALERT,213.74,301.17,59.933,1489719603,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,634498.0,634498.0,30410,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719649,1741598.00
03/16/2017 23:00,2,0.000,ALERT,213.96,302.07,59.917,1489719603,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,642438.2,642438.2,30251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719651,1741599.00
03/16/2017 23:00,2,0.000,ALERT,213.74,300.87,59.938,1489719603,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,631013.0,631013.0,30614,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719652,1741600.00
03/16/2017 23:00,2,0.000,ALERT,212.38,299.97,59.907,1489719603,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,855293.9,855293.9,30138,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719654,1741601.00
03/16/2017 23:00,2,0.000,ALERT,213.29,298.77,59.933,1489719603,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,736704.3,736704.3,31053,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719656,1741602.00
03/16/2017 23:00,2,0.000,ALERT,213.29,301.77,59.933,1489719603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,626912.0,626912.0,30632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719658,1741603.00
03/16/2017 23:00,2,0.000,ALERT,213.51,303.28,59.917,1489719603,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,647072.0,647072.0,30487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719660,1741604.00
03/16/2017 23:00,2,0.000,ALERT,213.74,301.47,59.933,1489719603,"201051344001203","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,635431.8,635431.8,30682,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719661,1741605.00
03/16/2017 23:00,2,0.000,ALERT,212.38,299.97,59.907,1489719603,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,873791.5,873791.5,30038,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719663,1741606.00
03/16/2017 23:00,2,0.000,ALERT,213.96,302.07,59.933,1489719603,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,632366.0,632366.0,30644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719665,1741607.00
03/16/2017 23:00,2,0.000,ALERT,213.51,301.77,59.938,1489719603,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,634141.1,634141.1,30504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719667,1741608.00
03/16/2017 23:00,2,0.000,ALERT,213.51,302.37,59.938,1489719603,"201051344000900","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,653395.6,653395.6,29992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719669,1741609.00
03/16/2017 23:00,2,0.000,ALERT,213.96,302.07,59.949,1489719603,"201051344000648","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,643048.3,643048.3,30061,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719670,1741610.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.98,59.954,1489719603,"201051344000569","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,655394.7,655394.7,29976,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719672,1741611.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.68,59.991,1489719603,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,646277.4,646277.4,30166,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719674,1741612.00
03/16/2017 23:00,2,0.000,ALERT,213.74,302.37,59.986,1489719603,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,632495.0,632495.0,30517,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489719676,1741613.00
03/16/2017 23:00,2,0.000,ALERT,214.19,302.98,59.928,1489719603,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,646198.0,646198.0,30042,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719678,1741614.00
03/16/2017 23:00,2,0.000,ALERT,212.83,299.07,59.928,1489719603,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,845318.0,845318.0,30399,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489719679,1741615.00
03/16/2017 23:15,2,0.000,ALERT,213.74,301.77,59.938,1489720504,"201051344000645","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,645380.4,645380.4,30084,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720506,1741616.00
03/16/2017 23:15,2,0.000,ALERT,212.38,300.57,59.928,1489720504,"274151322000085","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,871441.2,871441.2,30097,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720508,1741617.00
03/16/2017 23:15,2,0.000,ALERT,213.96,301.77,59.944,1489720504,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,631876.9,631876.9,30621,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720509,1741618.00
03/16/2017 23:15,2,0.000,ALERT,213.29,301.77,59.891,1489720504,"201051344000469","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,634532.5,634532.5,30582,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720511,1741619.00
03/16/2017 23:15,2,0.000,ALERT,213.06,302.07,59.933,1489720504,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,628646.8,628646.8,30485,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720513,1741620.00
03/16/2017 23:15,2,0.000,ALERT,212.16,300.87,59.944,1489720504,"274151322000052","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,901859.4,901859.4,29867,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720515,1741621.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.07,59.949,1489720504,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,639058.7,639058.7,30644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720517,1741622.00
03/16/2017 23:15,2,0.000,ALERT,213.06,302.37,59.970,1489720504,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,632895.8,632895.8,30358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720518,1741623.00
03/16/2017 23:15,2,0.000,ALERT,213.74,302.98,59.949,1489720504,"201051344000582","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,623019.5,623019.5,30558,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720520,1741624.00
03/16/2017 23:15,2,0.000,ALERT,212.83,302.07,59.938,1489720504,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,640942.2,640942.2,30445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720522,1741625.00
03/16/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1489720504,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,736402.2,736402.2,31126,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720524,1741626.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.37,59.938,1489720504,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,651995.2,651995.2,30412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720526,1741627.00
03/16/2017 23:15,2,0.000,ALERT,212.83,302.37,59.922,1489720504,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,634816.9,634816.9,30569,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720527,1741628.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.07,59.944,1489720504,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,637748.5,637748.5,30533,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720529,1741629.00
03/16/2017 23:15,2,0.000,ALERT,213.51,301.47,59.944,1489720504,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,610926.8,610926.8,30839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720531,1741630.00
03/16/2017 23:15,2,0.000,ALERT,212.38,300.27,59.928,1489720504,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,892840.7,892840.7,29922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720533,1741631.00
03/16/2017 23:15,2,0.000,ALERT,213.06,300.27,59.944,1489720504,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,951254.1,951254.1,30030,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720535,1741632.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.68,59.949,1489720504,"201051344000868","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,633191.3,633191.3,30615,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720536,1741633.00
03/16/2017 23:15,2,0.000,ALERT,212.38,301.17,59.949,1489720504,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,942251.6,942251.6,30147,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720538,1741634.00
03/16/2017 23:15,2,0.000,ALERT,213.06,301.77,59.944,1489720504,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,585787.3,585787.3,30647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720540,1741635.00
03/16/2017 23:15,2,0.000,ALERT,213.06,301.17,59.928,1489720504,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,636683.8,636683.8,30733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720542,1741636.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.07,59.949,1489720504,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,645352.0,645352.0,30239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720544,1741637.00
03/16/2017 23:15,2,0.000,ALERT,213.74,301.47,59.949,1489720504,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,645580.6,645580.6,30082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720545,1741638.00
03/16/2017 23:15,2,0.000,ALERT,213.51,302.37,59.949,1489720504,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,637998.3,637998.3,30416,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720547,1741639.00
03/16/2017 23:15,2,0.000,ALERT,213.29,301.77,59.912,1489720504,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,634498.0,634498.0,30412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720549,1741640.00
03/16/2017 23:15,2,0.000,ALERT,213.51,302.37,59.954,1489720504,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,642438.2,642438.2,30253,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720551,1741641.00
03/16/2017 23:15,2,0.000,ALERT,213.29,301.47,60.002,1489720504,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,631013.0,631013.0,30616,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720553,1741642.00
03/16/2017 23:15,2,0.000,ALERT,211.93,299.67,59.938,1489720504,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,855293.9,855293.9,30140,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720554,1741643.00
03/16/2017 23:15,2,0.000,ALERT,213.06,299.37,59.954,1489720504,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,736704.3,736704.3,31055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720556,1741644.00
03/16/2017 23:15,2,0.000,ALERT,212.61,301.77,59.949,1489720504,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,626912.0,626912.0,30634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720558,1741645.00
03/16/2017 23:15,2,0.000,ALERT,212.83,302.37,59.954,1489720504,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,647072.0,647072.0,30489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720560,1741646.00
03/16/2017 23:15,2,0.000,ALERT,213.29,301.47,59.954,1489720504,"201051344001203","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,635431.8,635431.8,30684,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720562,1741647.00
03/16/2017 23:15,2,0.000,ALERT,212.16,299.67,59.944,1489720504,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,873791.5,873791.5,30040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720563,1741648.00
03/16/2017 23:15,2,0.000,ALERT,213.51,301.47,59.949,1489720504,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,632366.0,632366.0,30646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720565,1741649.00
03/16/2017 23:15,2,0.000,ALERT,213.06,302.07,59.949,1489720504,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,634141.1,634141.1,30506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720567,1741650.00
03/16/2017 23:15,2,0.000,ALERT,213.06,301.77,59.954,1489720504,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,653395.6,653395.6,29994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720569,1741651.00
03/16/2017 23:15,2,0.000,ALERT,213.29,300.87,59.954,1489720504,"201051344000648","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,643048.3,643048.3,30063,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720571,1741652.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.37,59.996,1489720504,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,655394.7,655394.7,29978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489720572,1741653.00
03/16/2017 23:15,2,0.000,ALERT,213.29,302.07,59.954,1489720504,"201051344000983","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,646277.4,646277.4,30168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720574,1741654.00
03/16/2017 23:15,2,0.000,ALERT,213.29,301.47,59.959,1489720504,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,632495.0,632495.0,30519,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720576,1741655.00
03/16/2017 23:15,2,0.000,ALERT,213.74,302.37,59.949,1489720504,"201051344000576","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,646198.0,646198.0,30044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720578,1741656.00
03/16/2017 23:15,2,0.000,ALERT,212.16,298.77,59.954,1489720504,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,845318.0,845318.0,30401,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489720580,1741657.00
03/16/2017 23:30,2,0.000,ALERT,214.19,303.28,59.991,1489721404,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,645380.4,645380.4,30086,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721406,1741658.00
03/16/2017 23:30,2,0.000,ALERT,212.83,300.57,59.938,1489721404,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,871441.2,871441.2,30099,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721407,1741659.00
03/16/2017 23:30,2,0.000,ALERT,214.41,302.98,59.991,1489721404,"201051344000633","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,631876.9,631876.9,30623,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721409,1741660.00
03/16/2017 23:30,2,0.000,ALERT,213.96,303.28,59.981,1489721404,"201051344000469","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,634532.5,634532.5,30584,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721411,1741661.00
03/16/2017 23:30,2,0.000,ALERT,213.29,302.37,59.944,1489721404,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,628646.8,628646.8,30487,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721413,1741662.00
03/16/2017 23:30,2,0.000,ALERT,212.61,300.57,59.981,1489721404,"274151322000052","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,901859.4,901859.4,29869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721415,1741663.00
03/16/2017 23:30,2,0.000,ALERT,213.51,302.37,59.975,1489721404,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,639058.7,639058.7,30646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721417,1741664.00
03/16/2017 23:30,2,0.000,ALERT,213.51,302.68,59.996,1489721404,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,632895.8,632895.8,30360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721418,1741665.00
03/16/2017 23:30,2,0.000,ALERT,213.96,302.98,59.996,1489721404,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,623019.5,623019.5,30560,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721420,1741666.00
03/16/2017 23:30,2,0.000,ALERT,213.29,302.37,59.996,1489721404,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,640942.2,640942.2,30447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721422,1741667.00
03/16/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1489721404,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,736402.2,736402.2,31128,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721424,1741668.00
03/16/2017 23:30,2,0.000,ALERT,213.74,303.88,59.991,1489721404,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,651995.2,651995.2,30414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721425,1741669.00
03/16/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1489721404,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,634816.9,634816.9,30571,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721427,1741670.00
03/16/2017 23:30,2,0.000,ALERT,213.74,302.37,60.012,1489721404,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,637748.5,637748.5,30535,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721429,1741671.00
03/16/2017 23:30,2,0.000,ALERT,213.74,301.77,59.996,1489721404,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,610926.8,610926.8,30841,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721431,1741672.00
03/16/2017 23:30,2,0.000,ALERT,212.83,301.17,59.981,1489721404,"274151322000083","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,892840.7,892840.7,29924,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721433,1741673.00
03/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1489721404,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,951254.1,951254.1,30032,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721435,1741674.00
03/16/2017 23:30,2,0.000,ALERT,213.74,303.88,59.991,1489721404,"201051344000868","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,633191.3,633191.3,30617,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721436,1741675.00
03/16/2017 23:30,2,0.000,ALERT,212.83,302.07,59.949,1489721404,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,942251.6,942251.6,30149,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721438,1741676.00
03/16/2017 23:30,2,0.000,ALERT,213.74,303.28,59.986,1489721404,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,585787.3,585787.3,30649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721440,1741677.00
03/16/2017 23:30,2,0.000,ALERT,213.51,301.47,59.986,1489721404,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,636683.8,636683.8,30735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721442,1741678.00
03/16/2017 23:30,2,0.000,ALERT,213.74,303.58,59.965,1489721404,"201051344000458","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,645352.0,645352.0,30241,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721444,1741679.00
03/16/2017 23:30,2,0.000,ALERT,214.41,302.98,59.981,1489721404,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,645580.6,645580.6,30084,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721446,1741680.00
03/16/2017 23:30,2,0.000,ALERT,214.19,302.37,59.975,1489721404,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,637998.3,637998.3,30418,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721448,1741681.00
03/16/2017 23:30,2,0.000,ALERT,213.74,301.77,59.986,1489721404,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,634498.0,634498.0,30414,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721449,1741682.00
03/16/2017 23:30,2,0.000,ALERT,213.96,302.37,59.986,1489721404,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,642438.2,642438.2,30255,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721451,1741683.00
03/16/2017 23:30,2,0.000,ALERT,213.74,301.77,59.991,1489721404,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,631013.0,631013.0,30618,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721453,1741684.00
03/16/2017 23:30,2,0.000,ALERT,212.38,299.97,59.970,1489721404,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,855293.9,855293.9,30142,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721455,1741685.00
03/16/2017 23:30,2,0.000,ALERT,213.51,299.67,59.959,1489721404,"274151322000068","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,736704.3,736704.3,31057,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721457,1741686.00
03/16/2017 23:30,2,0.000,ALERT,213.29,302.07,59.986,1489721404,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,626912.0,626912.0,30636,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721458,1741687.00
03/16/2017 23:30,2,0.000,ALERT,213.51,303.58,59.986,1489721404,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,647072.0,647072.0,30491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721460,1741688.00
03/16/2017 23:30,2,0.000,ALERT,213.74,302.07,60.002,1489721404,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,635431.8,635431.8,30686,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721462,1741689.00
03/16/2017 23:30,2,0.000,ALERT,212.83,300.57,60.034,1489721404,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,873791.5,873791.5,30042,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721464,1741690.00
03/16/2017 23:30,2,0.000,ALERT,214.19,302.98,59.991,1489721404,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,632366.0,632366.0,30648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721465,1741691.00
03/16/2017 23:30,2,0.000,ALERT,213.51,302.07,59.954,1489721404,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,634141.1,634141.1,30508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721467,1741692.00
03/16/2017 23:30,2,0.000,ALERT,213.74,303.28,59.996,1489721404,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,653395.6,653395.6,29996,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721469,1741693.00
03/16/2017 23:30,2,0.000,ALERT,213.96,302.37,60.002,1489721404,"201051344000648","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,643048.3,643048.3,30065,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721471,1741694.00
03/16/2017 23:30,2,0.000,ALERT,213.96,303.88,60.002,1489721404,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,655394.7,655394.7,29980,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721473,1741695.00
03/16/2017 23:30,2,0.000,ALERT,213.96,303.28,60.002,1489721404,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,646277.4,646277.4,30170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721475,1741696.00
03/16/2017 23:30,2,0.000,ALERT,213.74,302.98,59.981,1489721404,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,632495.0,632495.0,30521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721476,1741697.00
03/16/2017 23:30,2,0.000,ALERT,214.41,303.58,60.012,1489721404,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,646198.0,646198.0,30046,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489721478,1741698.00
03/16/2017 23:30,2,0.000,ALERT,213.06,299.67,59.981,1489721404,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,845318.0,845318.0,30403,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489721480,1741699.00
03/16/2017 23:45,2,0.000,ALERT,214.19,302.98,59.970,1489722304,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,645380.4,645380.4,30088,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722306,1741700.00
03/16/2017 23:45,2,0.000,ALERT,212.83,300.57,60.007,1489722304,"274151322000085","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,871441.2,871441.2,30101,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722308,1741701.00
03/16/2017 23:45,2,0.000,ALERT,214.41,302.98,59.991,1489722304,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,631876.9,631876.9,30625,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722310,1741702.00
03/16/2017 23:45,2,0.000,ALERT,213.96,302.98,59.991,1489722304,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,634532.5,634532.5,30586,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722311,1741703.00
03/16/2017 23:45,2,0.000,ALERT,213.29,302.37,59.996,1489722304,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,628646.8,628646.8,30489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722313,1741704.00
03/16/2017 23:45,2,0.000,ALERT,212.16,301.17,59.991,1489722304,"274151322000052","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,901859.4,901859.4,29871,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722315,1741705.00
03/16/2017 23:45,2,0.000,ALERT,213.51,302.37,60.007,1489722304,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,639058.7,639058.7,30648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722317,1741706.00
03/16/2017 23:45,2,0.000,ALERT,213.51,302.68,59.996,1489722304,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,632895.8,632895.8,30362,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722319,1741707.00
03/16/2017 23:45,2,0.000,ALERT,213.96,302.98,60.002,1489722304,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,623019.5,623019.5,30562,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722320,1741708.00
03/16/2017 23:45,2,0.000,ALERT,213.06,302.07,59.996,1489722304,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,640942.2,640942.2,30449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722322,1741709.00
03/16/2017 23:45,2,0.000,ALERT,212.61,299.97,59.996,1489722304,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,736402.2,736402.2,31130,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722324,1741710.00
03/16/2017 23:45,2,0.000,ALERT,213.74,303.58,60.002,1489722304,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,651995.2,651995.2,30416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722326,1741711.00
03/16/2017 23:45,2,0.000,ALERT,213.29,302.37,60.018,1489722304,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,634816.9,634816.9,30573,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722328,1741712.00
03/16/2017 23:45,2,0.000,ALERT,213.51,302.07,60.034,1489722304,"201051344000438","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,637748.5,637748.5,30537,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722329,1741713.00
03/16/2017 23:45,2,0.000,ALERT,213.51,301.47,60.012,1489722304,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,610926.8,610926.8,30843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722331,1741714.00
03/16/2017 23:45,2,0.000,ALERT,212.83,300.87,60.007,1489722304,"274151322000083","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,892840.7,892840.7,29926,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722333,1741715.00
03/16/2017 23:45,2,0.000,ALERT,213.29,300.57,60.007,1489722304,"274151322000076","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,951254.1,951254.1,30034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722335,1741716.00
03/16/2017 23:45,2,0.000,ALERT,213.74,303.88,60.012,1489722304,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,633191.3,633191.3,30619,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722337,1741717.00
03/16/2017 23:45,2,0.000,ALERT,212.61,301.77,60.012,1489722304,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,942251.6,942251.6,30151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722338,1741718.00
03/16/2017 23:45,2,0.000,ALERT,213.51,302.98,60.039,1489722304,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,585787.3,585787.3,30651,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722340,1741719.00
03/16/2017 23:45,2,0.000,ALERT,213.29,301.17,60.007,1489722304,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,636683.8,636683.8,30737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722342,1741720.00
03/16/2017 23:45,2,0.000,ALERT,213.74,302.98,60.007,1489722304,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,645352.0,645352.0,30243,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722344,1741721.00
03/16/2017 23:45,2,0.000,ALERT,214.19,302.98,60.002,1489722304,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,645580.6,645580.6,30086,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722346,1741722.00
03/16/2017 23:45,2,0.000,ALERT,213.74,302.07,60.044,1489722304,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,637998.3,637998.3,30420,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722348,1741723.00
03/16/2017 23:45,2,0.000,ALERT,213.74,301.77,60.002,1489722304,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,634498.0,634498.0,30416,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722349,1741724.00
03/16/2017 23:45,2,0.000,ALERT,213.74,302.07,59.996,1489722304,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,642438.2,642438.2,30257,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722351,1741725.00
03/16/2017 23:45,2,0.000,ALERT,213.51,301.47,60.002,1489722304,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,631013.0,631013.0,30620,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722353,1741726.00
03/16/2017 23:45,2,0.000,ALERT,212.38,300.27,60.028,1489722304,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,855293.9,855293.9,30144,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722355,1741727.00
03/16/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1489722304,"274151322000068","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,736704.3,736704.3,31059,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722356,1741728.00
03/16/2017 23:45,2,0.000,ALERT,213.06,301.77,60.002,1489722304,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,626912.0,626912.0,30638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722358,1741729.00
03/16/2017 23:45,2,0.000,ALERT,213.29,303.58,59.991,1489722304,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,647072.0,647072.0,30493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722360,1741730.00
03/16/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1489722304,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,635431.8,635431.8,30688,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722362,1741731.00
03/16/2017 23:45,2,0.000,ALERT,212.38,300.57,59.991,1489722304,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,873791.5,873791.5,30044,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722364,1741732.00
03/16/2017 23:45,2,0.000,ALERT,213.96,302.68,59.996,1489722304,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,632366.0,632366.0,30650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722366,1741733.00
03/16/2017 23:45,2,0.000,ALERT,213.29,302.07,60.002,1489722304,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,634141.1,634141.1,30510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722368,1741734.00
03/16/2017 23:45,2,0.000,ALERT,213.74,303.28,60.012,1489722304,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,653395.6,653395.6,29998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722369,1741735.00
03/16/2017 23:45,2,0.000,ALERT,213.74,302.37,59.991,1489722304,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,643048.3,643048.3,30067,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722371,1741736.00
03/16/2017 23:45,2,0.000,ALERT,213.74,303.58,59.986,1489722304,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,655394.7,655394.7,29982,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722373,1741737.00
03/16/2017 23:45,2,0.000,ALERT,213.74,303.28,59.991,1489722304,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,646277.4,646277.4,30172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722375,1741738.00
03/16/2017 23:45,2,0.000,ALERT,213.96,302.98,59.986,1489722304,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,632495.0,632495.0,30523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722376,1741739.00
03/16/2017 23:45,2,0.000,ALERT,214.19,303.58,59.986,1489722304,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,646198.0,646198.0,30048,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489722378,1741740.00
03/16/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1489722304,"274151322000087","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,845318.0,845318.0,30405,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489722380,1741741.00
